Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,45,286.5,95.5,1.2,13.2,173.0,290.83,241.38
2018,2,1,9,0,317.0,110.0,1.2,13.7,207.0,341.58,283.13
2018,2,1,9,15,363.5,119.5,1.25,14.3,245.5,415.12,341.64
2018,2,1,9,30,410.0,129.0,1.3,14.9,284.0,478.08,390.32
2018,2,1,9,45,420.0,141.5,1.35,15.55,313.5,518.65,420.01
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,558.68,448.74
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,628.84,501.16
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,701.42,553.28
2018,2,1,10,45,590.5,146.0,1.75,17.65,449.0,748.99,586.14
2018,2,1,11,0,612.0,148.0,1.9,18.1,474.0,787.25,612.29
2018,2,1,11,15,595.0,158.0,2.0,18.4,483.0,795.35,617.08
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,791.97,614.17
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,833.75,643.36
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,864.9,664.57
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,886.43,679.2
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,904.67,691.74
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,951.58,724.48
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,988.64,750.17
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,965.66,734.76
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,928.67,710.4
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,874.35,673.85
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,824.71,640.29
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,797.57,622.26
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,762.76,598.44
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,710.85,561.62
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,654.43,521.07
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,630.93,505.0
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,599.5,482.3
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,544.0,438.44
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,488.7,392.69
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,399.28,321.05
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,321.74,256.11
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,252.72,195.49
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,191.2,130.86
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,83.19,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,22.8,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,45.68,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,124.05,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,190.67,138.82
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,255.94,203.02
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,339.19,276.19
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,430.45,353.89
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,468.47,386.38
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,499.04,411.39
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,518.14,425.77
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,524.62,429.6
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,620.31,503.18
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,714.29,570.86
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,735.0,583.56
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,751.37,593.69
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,767.28,603.63
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,779.61,611.06
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,793.46,619.33
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,796.19,619.75
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,799.38,621.21
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,799.77,620.81
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,822.68,636.37
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,852.84,656.83
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,870.89,668.77
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,884.97,678.17
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,886.84,679.95
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,884.59,679.15
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,894.76,687.15
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,904.96,695.21
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,856.06,661.87
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,805.62,627.63
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,774.48,606.8
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,740.12,583.25
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,666.58,530.85
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,598.73,481.2
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,517.45,417.85
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,440.9,356.3
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,377.39,304.43
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,316.94,252.68
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,249.9,193.81
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,189.88,132.75
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,98.29,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,24.15,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,45.34,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,123.46,2.26
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,209.24,153.11
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,296.24,233.12
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,369.48,297.54
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,448.89,364.34
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,517.42,420.23
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,588.64,475.84
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,650.39,521.53
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,712.53,564.99
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,758.85,595.47
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,810.86,629.39
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,854.8,657.44
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,896.52,683.64
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,931.45,704.17
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,963.45,722.59
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,988.63,737.1
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,1010.34,749.43
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,1025.18,757.38
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,1036.28,763.13
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,1039.91,765.5
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,1039.68,765.64
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,1032.1,760.51
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,1020.73,753.19
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,1003.71,742.82
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,983.14,730.3
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,954.87,713.46
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,923.45,694.48
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,885.08,669.9
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,844.24,643.5
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,796.21,612.42
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,753.96,584.9
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,696.69,545.51
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,639.1,505.01
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,572.94,455.45
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,508.25,404.54
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,433.94,345.55
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,363.83,287.04
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,284.16,218.62
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,210.99,148.61
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,113.14,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,32.61,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,7.83,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,16.52,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,32.92,20.74
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,44.32,31.64
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,74.55,57.82
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,102.74,82.19
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,167.05,136.64
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,226.89,186.26
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,250.27,204.66
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,272.86,222.16
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,276.2,223.72
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,261.11,210.64
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,273.43,219.87
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,285.73,228.87
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,382.06,304.91
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,463.15,367.13
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,616.3,484.46
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,777.65,602.08
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,828.93,635.86
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,871.35,664.06
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,928.27,702.4
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,973.8,732.55
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,1003.75,751.58
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,1016.98,759.73
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,1000.34,748.19
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,980.17,734.74
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,952.64,716.67
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,921.97,696.58
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,894.33,679.17
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,854.25,653.14
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,806.83,621.97
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,757.61,589.11
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,699.1,548.97
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,640.31,507.64
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,575.23,458.86
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,511.37,408.74
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,437.41,350.03
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,367.46,291.64
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,287.45,222.9
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,213.91,153.63
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,116.32,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,34.45,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,44.86,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,123.88,34.0
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,206.45,153.42
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,296.1,234.02
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,367.83,297.46
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,442.88,361.59
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,510.17,417.52
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,580.05,473.4
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,642.25,520.85
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,705.06,566.1
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,759.75,604.46
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,805.41,635.67
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,844.82,661.68
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,881.52,685.55
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,866.96,673.12
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,828.44,644.37
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,763.34,596.41
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,700.04,546.69
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,685.51,535.79
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,689.97,537.87
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,675.93,526.74
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,660.18,514.53
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,718.68,557.88
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,753.48,583.79
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,837.86,644.53
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,905.15,690.56
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,898.72,685.43
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,893.42,681.87
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,824.69,634.5
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,762.11,591.36
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,754.64,586.67
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,745.3,580.1
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,693.23,543.92
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,640.01,506.45
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,575.19,457.43
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,511.68,406.86
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,438.35,348.94
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,369.08,291.42
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,285.52,220.43
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,215.99,155.71
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,119.45,17.55
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,36.78,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,66.68,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,161.29,60.61
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,243.42,183.15
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,332.64,265.21
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,407.43,332.58
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,488.0,402.19
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,556.72,459.77
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,622.07,512.61
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,683.44,558.63
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,744.81,602.6
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,798.27,639.5
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,850.35,674.65
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,895.56,704.49
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,938.22,732.17
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,973.99,754.22
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,1006.57,773.92
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,1032.36,789.9
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,1054.46,803.46
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,1067.93,810.72
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,1077.4,815.51
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,1081.11,817.26
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,1080.74,816.51
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,1073.78,812.01
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,1062.84,805.05
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,1043.91,792.38
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,1021.23,777.35
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,992.57,758.5
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,960.57,737.42
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,921.64,711.33
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,880.0,683.22
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,831.36,649.59
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,780.95,614.35
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,723.34,574.09
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,665.14,532.48
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,604.66,486.36
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,539.28,433.48
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,463.62,373.08
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,391.99,313.0
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,308.02,240.67
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,232.59,170.87
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,133.1,37.94
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,42.83,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,56.27,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,143.24,63.94
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,221.56,166.54
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,303.45,240.1
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,375.54,303.57
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,453.48,369.44
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,521.67,425.51
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,592.43,481.41
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,653.93,526.37
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,715.73,568.76
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,769.71,604.21
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,814.39,632.22
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,859.01,659.71
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,901.44,685.08
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,936.62,704.55
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,968.85,721.7
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,994.39,733.73
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,1016.49,743.24
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,1031.51,749.04
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,1042.76,752.52
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,1045.9,750.14
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,1045.14,745.44
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,1036.86,736.29
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,1024.81,725.24
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,1007.69,717.71
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,986.99,708.1
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,958.92,692.7
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,927.72,675.3
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,889.38,653.49
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,857.27,635.47
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,808.85,605.43
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,758.79,573.87
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,700.59,535.64
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,642.07,496.22
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,575.83,450.48
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,511.04,403.1
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,436.89,346.18
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,370.74,292.28
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,288.08,223.07
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,214.94,157.74
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,123.54,46.76
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,41.44,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,58.01,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,147.71,74.62
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,225.2,169.34
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,310.66,244.73
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,379.86,304.76
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,458.81,369.76
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,527.16,423.64
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,597.99,476.74
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,660.99,521.78
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,724.46,564.43
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,772.35,595.13
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,826.05,629.31
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,871.54,658.17
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,914.75,685.24
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,949.8,706.7
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,981.83,726.17
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,1008.38,741.76
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,1031.42,755.18
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,1046.67,763.77
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,1058.08,770.15
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,1062.77,773.22
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,1063.49,774.04
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,1057.86,771.88
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,1048.29,767.35
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,1031.08,757.87
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,1010.15,746.11
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,981.65,729.42
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,949.83,710.52
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,912.41,686.96
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,872.28,661.44
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,824.93,630.69
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,775.77,598.26
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,717.98,559.09
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,665.68,523.0
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,600.24,475.05
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,535.85,425.1
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,462.44,367.87
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,392.67,310.53
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,310.56,241.08
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,236.61,174.58
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,143.8,65.75
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,55.1,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,68.6,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,166.52,91.0
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,243.13,181.4
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,327.92,255.86
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,400.79,318.93
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,479.18,383.98
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,546.6,438.23
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,610.63,488.04
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,670.99,531.46
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,731.34,572.92
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,785.11,609.28
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,837.51,644.07
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,883.03,673.87
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,926.12,701.75
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,961.06,724.1
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,992.84,744.31
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,1018.51,760.07
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,1040.53,773.54
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,1051.44,780.46
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,1058.32,785.02
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,1030.92,767.2
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,1011.03,754.73
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,992.7,743.6
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,970.93,730.16
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,964.92,726.54
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,954.97,720.27
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,940.2,711.21
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,921.47,699.59
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,864.52,660.64
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,806.57,620.93
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,741.89,576.19
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,674.26,528.62
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,619.47,490.16
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,564.82,449.65
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,506.15,404.6
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,448.64,358.77
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,366.77,294.18
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,288.79,230.43
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,218.67,171.14
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,157.49,117.34
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,98.65,50.26
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,36.53,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,45.03,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,122.37,72.61
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,216.73,165.67
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,326.03,259.88
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,398.23,323.68
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,475.89,389.67
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,543.54,445.57
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,613.29,500.99
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,667.57,542.18
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,727.29,585.48
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,772.62,617.16
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,815.31,646.51
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,821.04,649.1
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,815.79,644.11
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,724.62,575.98
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,610.27,486.3
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,587.71,467.74
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,540.35,430.2
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,614.28,487.37
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,666.61,527.61
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,676.33,535.14
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,684.44,541.81
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,765.03,604.23
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,820.39,647.46
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,897.92,704.66
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,950.48,743.48
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,925.79,727.47
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,897.81,709.51
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,823.84,656.95
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,746.5,601.18
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,689.18,559.6
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,632.15,517.19
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,624.22,512.65
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,604.5,498.14
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,583.85,480.96
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,556.69,457.71
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,483.9,396.79
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,414.23,336.23
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,326.49,259.35
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,247.9,187.71
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,149.05,84.84
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,53.26,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,78.69,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,178.39,112.84
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,255.95,197.98
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,343.11,276.51
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,415.07,340.94
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,491.8,406.8
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,527.45,437.52
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,561.5,465.19
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,509.14,422.4
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,429.39,356.52
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,399.6,330.34
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,344.12,282.86
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,327.68,268.36
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,289.87,236.44
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,296.1,241.4
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,302.25,246.21
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,237.56,192.76
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,159.19,127.47
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,200.51,162.06
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,262.83,213.08
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,326.08,265.06
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,390.25,317.11
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,489.11,397.62
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,586.28,475.04
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,482.86,393.67
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,402.79,329.45
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,333.93,275.34
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,266.62,221.26
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,425.54,355.53
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,556.31,463.3
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,506.21,423.5
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,456.71,384.22
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,561.26,472.61
