Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.55,4.4,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,174.0,15.5,0.5,4.95,27.0,35.51,0.0
2018,3,4,7,0,326.0,28.0,0.5,5.2,52.0,98.93,49.11
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,164.09,116.65
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,242.14,185.54
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,311.03,247.57
2018,3,4,8,0,717.0,54.0,0.6,7.2,246.0,389.31,315.51
2018,3,4,8,15,760.5,57.5,0.65,7.5,297.5,458.62,374.61
2018,3,4,8,30,804.0,61.0,0.7,7.8,349.0,531.19,433.95
2018,3,4,8,45,834.0,63.5,0.8,8.15,398.0,597.21,486.42
2018,3,4,9,0,864.0,66.0,0.9,8.5,447.0,659.06,534.18
2018,3,4,9,15,842.5,78.5,0.95,8.8,480.5,706.87,568.18
2018,3,4,9,30,821.0,91.0,1.0,9.1,514.0,744.74,593.58
2018,3,4,9,45,802.5,104.0,1.1,9.45,542.5,780.8,618.03
2018,3,4,10,0,784.0,117.0,1.2,9.8,571.0,812.35,639.11
2018,3,4,10,15,665.0,162.5,1.25,10.15,562.0,793.11,623.65
2018,3,4,10,30,546.0,208.0,1.3,10.5,553.0,749.26,589.73
2018,3,4,10,45,509.5,228.0,1.35,10.9,560.0,753.93,591.55
2018,3,4,11,0,473.0,248.0,1.4,11.3,567.0,754.39,589.78
2018,3,4,11,15,354.5,287.5,1.45,11.55,530.0,672.11,527.37
2018,3,4,11,30,236.0,327.0,1.5,11.8,493.0,583.37,459.55
2018,3,4,11,45,326.0,307.0,1.5,12.0,539.5,676.36,530.04
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,768.77,596.5
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,779.69,603.54
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,788.4,610.03
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,726.28,565.73
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,683.76,535.05
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,726.05,568.08
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,744.46,583.47
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,721.06,566.44
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,696.2,548.71
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,662.96,525.7
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,628.79,501.72
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,553.5,446.13
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,497.69,404.1
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,440.97,360.18
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,387.28,317.81
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,400.63,331.02
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,415.55,343.69
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,426.11,350.99
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,414.48,338.23
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,346.78,278.86
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,281.95,220.4
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,197.52,146.93
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,127.95,85.38
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,63.71,2.26
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,17.15,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,36.93,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,101.98,55.76
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,166.84,120.74
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,245.17,191.18
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,315.41,256.08
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,391.51,324.53
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,461.43,385.69
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,534.67,447.11
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,601.12,500.8
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,668.51,553.19
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,729.57,597.79
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,783.37,634.44
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,837.52,670.56
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,889.92,704.63
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,933.96,732.56
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,975.19,758.21
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,1009.49,778.13
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,1040.33,795.52
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,1065.66,810.31
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,1087.1,822.57
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,1100.73,829.26
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,1110.2,833.41
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,1114.52,835.52
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,1114.59,835.08
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,1107.68,829.47
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,1096.54,821.35
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,1078.35,809.96
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,1056.16,796.11
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,1027.13,777.81
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,994.5,757.15
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,955.16,732.15
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,912.8,704.92
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,864.19,673.03
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,813.32,639.13
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,757.41,600.89
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,700.29,561.06
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,635.43,511.93
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,574.96,464.2
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,503.73,407.63
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,434.94,350.73
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,343.43,274.14
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,262.23,204.35
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,172.91,128.53
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,100.04,67.08
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,52.86,7.62
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,15.97,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,20.69,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,46.17,25.99
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,86.29,62.17
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,143.32,111.51
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,161.29,130.4
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,172.26,141.69
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,253.0,210.06
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,348.91,289.28
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,425.44,351.02
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,509.56,417.06
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,549.54,446.31
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,587.23,473.27
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,731.73,581.44
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,866.68,673.55
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,917.34,704.64
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,966.1,734.79
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,1000.67,755.02
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,1031.81,772.98
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,1055.81,785.08
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,1075.93,794.62
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,1090.05,801.09
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,1100.05,805.08
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,1103.76,804.83
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,1103.27,802.1
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,1095.52,795.76
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,1083.63,787.1
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,1044.83,761.31
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,1003.01,733.95
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,933.88,689.73
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,860.48,642.32
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,825.83,619.76
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,788.48,594.79
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,760.43,576.69
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,724.06,552.66
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,681.82,525.03
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,636.35,493.94
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,552.23,430.92
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,472.24,369.93
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,407.78,322.17
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,346.56,274.29
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,269.04,211.45
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,205.45,158.12
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,148.93,109.47
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,100.36,66.9
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,50.51,11.77
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,11.64,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,8.09,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,12.35,3.87
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,19.79,11.17
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,27.24,17.88
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,30.55,20.9
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,33.87,23.8
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,35.53,25.17
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,37.2,26.49
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,63.78,49.03
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,92.11,72.62
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,153.34,123.57
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,211.98,171.13
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,274.53,220.78
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,339.89,271.43
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,458.0,363.95
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,584.47,459.38
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,737.5,573.94
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,888.67,681.58
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,974.93,738.08
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,1055.62,790.1
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,1073.85,800.91
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,1088.18,809.88
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,1092.3,812.01
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,1092.26,811.66
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,1085.33,807.52
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,1074.25,800.85
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,1056.11,789.2
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,1034.04,775.12
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,1006.14,757.54
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,974.64,737.58
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,935.68,713.16
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,893.76,686.52
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,846.26,655.19
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,796.57,621.95
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,740.7,583.57
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,683.71,543.68
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,619.96,496.29
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,560.54,450.25
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,491.0,394.96
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,423.73,339.33
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,343.58,271.76
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,272.52,209.87
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,168.88,124.35
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,89.44,61.02
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,47.1,14.86
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,11.72,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.71,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,6.99,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,12.35,4.01
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,18.96,10.36
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,25.58,16.29
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,46.16,34.09
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,68.01,52.78
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,106.5,85.35
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,143.65,116.39
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,178.72,145.41
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,228.25,185.74
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,324.12,263.23
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,442.69,355.23
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,520.94,414.46
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,622.56,489.05
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,616.54,482.34
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,624.43,486.3
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,665.97,515.56
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,707.01,543.8
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,766.04,584.5
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,805.55,611.43
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,798.45,604.93
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,788.59,597.09
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,804.0,609.18
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,816.87,619.33
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,938.31,705.53
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,1035.21,769.6
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,1001.7,747.16
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,965.18,724.09
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,899.92,681.45
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,828.29,633.91
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,844.66,647.49
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,849.04,652.07
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,781.45,606.04
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,718.98,563.46
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,693.71,547.12
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,665.74,527.64
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,607.92,484.49
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,549.53,439.63
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,473.2,379.21
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,400.99,320.07
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,329.86,260.05
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,263.86,202.58
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,192.16,140.52
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,131.19,87.34
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,68.97,25.99
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,21.16,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,6.41,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,43.4,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,100.73,62.56
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,123.94,88.88
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,145.34,111.57
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,118.98,94.53
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,68.69,53.68
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,87.67,70.09
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,104.14,83.66
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,176.66,144.73
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,260.85,213.77
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,327.92,267.59
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,399.65,323.83
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,400.26,321.76
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,397.66,317.42
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,436.81,346.89
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,476.7,376.25
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,521.93,409.89
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,588.67,458.3
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,647.7,501.57
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,707.11,544.58
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,730.11,560.78
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,751.74,576.33
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,748.34,573.65
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,743.06,569.97
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,798.3,609.92
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,831.03,633.69
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,819.63,626.26
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,805.58,617.49
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,795.71,612.71
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,782.15,605.27
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,784.05,608.4
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,773.51,602.24
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,723.88,567.73
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,673.45,531.89
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,605.73,482.18
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,533.93,428.43
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,448.54,362.43
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,359.23,291.97
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,304.99,248.29
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,254.39,206.32
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,210.79,169.1
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,168.92,132.22
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,122.13,91.29
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,81.13,55.43
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,45.2,19.01
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,14.38,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,1.05,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,2.71,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,6.57,0.06
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,8.22,1.54
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,9.87,3.0
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,14.83,7.32
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,19.79,11.6
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,25.6,16.57
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,31.42,21.49
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,36.42,25.66
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,41.43,29.8
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,57.71,43.43
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,74.04,56.91
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,77.42,59.5
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,80.89,62.19
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,79.61,60.96
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,78.34,59.76
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,117.78,92.02
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,158.43,124.54
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,154.23,120.74
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,150.02,117.18
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,171.0,134.08
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,192.24,150.98
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,183.23,143.8
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,174.26,136.79
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,156.49,122.76
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,138.94,108.82
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,127.12,99.45
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,115.4,90.11
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,118.58,92.93
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,121.83,95.8
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,126.92,100.21
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,132.07,104.69
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,126.77,100.61
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,121.55,96.61
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,115.49,91.92
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,109.52,87.26
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,111.19,89.16
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,116.56,93.75
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,74.19,57.92
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,33.88,23.59
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,26.0,16.63
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,18.14,9.52
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,11.19,1.75
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.36,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,14.12,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,56.71,7.54
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,119.58,76.48
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,180.6,130.33
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,253.6,194.53
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,320.71,254.4
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,393.06,316.8
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,460.72,372.72
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,531.18,428.06
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,594.99,476.03
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,659.46,522.28
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,718.75,561.33
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,770.76,592.34
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,822.43,622.98
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,872.31,651.5
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,887.14,658.82
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,890.7,659.41
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,939.62,689.65
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,993.11,721.69
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,1018.19,738.4
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,1039.68,753.31
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,1047.09,758.47
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,1063.53,769.59
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,1078.13,779.82
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,1088.58,787.57
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,1056.29,767.73
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,1033.51,754.42
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,1019.63,745.43
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,1001.8,733.93
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,978.95,719.97
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,941.76,696.75
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,884.99,659.61
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,822.64,618.52
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,781.24,591.28
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,741.41,564.66
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,691.68,531.85
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,639.94,495.86
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,585.45,453.97
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,530.48,410.59
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,463.12,360.01
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,396.96,308.26
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,318.29,245.0
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,247.58,186.19
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,182.89,131.38
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,127.31,83.87
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,68.84,32.79
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,21.99,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,13.89,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,50.29,12.96
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,100.56,64.92
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,163.58,117.77
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,240.26,183.31
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,307.06,242.08
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,381.28,305.59
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,446.3,360.15
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,515.47,415.99
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,578.56,465.26
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,642.6,513.58
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,700.06,555.35
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,756.77,594.21
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,799.91,622.96
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,847.83,654.87
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,884.41,678.5
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,907.96,693.05
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,892.04,680.78
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,859.42,657.01
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,900.43,684.99
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,939.16,710.36
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,993.23,745.94
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,1040.05,776.17
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,973.23,731.01
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,881.19,668.76
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,582.87,451.73
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,236.37,182.55
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,191.34,148.03
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,162.05,124.9
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,206.92,160.87
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,269.59,210.31
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,230.68,180.09
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,209.07,163.43
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,156.82,122.09
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,106.58,81.74
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,90.23,68.68
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,74.1,55.67
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,64.32,47.91
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,54.7,40.19
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,67.32,51.28
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,78.36,60.51
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,52.14,38.26
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,33.39,22.65
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,26.97,17.04
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,20.63,11.36
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,14.52,4.3
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,6.74,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,3.35,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,4.85,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,7.39,0.69
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,9.45,2.5
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,11.52,4.3
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,13.59,6.08
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,15.66,7.84
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,17.74,9.59
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,19.82,11.33
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,23.57,14.47
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,27.31,17.6
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,33.98,23.18
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,40.65,28.73
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,55.27,40.9
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,69.92,53.02
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,90.13,69.71
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,110.93,86.78
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,225.33,180.6
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,337.35,269.76
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,360.13,287.5
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,382.94,305.47
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,339.79,272.06
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,316.54,254.2
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,229.26,183.45
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,150.78,118.64
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,241.78,193.72
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,321.81,258.44
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,343.25,275.6
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,364.08,292.42
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,327.53,263.31
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,292.13,235.06
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,294.95,238.28
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,296.58,240.39
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,322.2,262.36
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,329.14,269.1
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,298.97,245.31
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,268.12,220.53
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,265.69,218.48
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,248.38,203.2
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,194.2,156.92
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,145.88,115.38
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,102.19,77.41
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,68.17,47.78
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,40.13,21.81
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,14.36,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,3.81,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,9.02,0.12
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,13.99,6.1
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,20.19,11.75
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,26.4,17.31
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,30.13,20.63
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,33.87,23.87
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,73.8,58.38
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,123.13,100.5
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,108.16,87.34
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,98.12,78.33
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,120.6,97.1
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,143.53,116.05
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,187.72,152.77
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,248.22,202.28
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,188.49,152.69
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,144.15,115.65
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,93.35,73.21
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,44.91,32.38
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,296.9,246.08
