Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,562.0,178.0,4.5,11.1,521.0,627.56,515.42
2018,3,24,15,15,409.5,200.5,4.5,11.1,441.0,513.84,423.72
2018,3,24,15,30,257.0,223.0,4.5,11.1,361.0,400.42,331.07
2018,3,24,15,45,337.5,190.0,4.3,10.7,354.0,401.22,333.44
2018,3,24,16,0,418.0,157.0,4.1,10.3,347.0,403.75,335.61
2018,3,24,16,15,419.0,137.5,3.85,9.95,309.0,358.73,297.5
2018,3,24,16,30,420.0,118.0,3.6,9.6,271.0,312.87,257.7
2018,3,24,16,45,501.0,91.5,3.35,9.3,246.5,294.06,237.82
2018,3,24,17,0,582.0,65.0,3.1,9.0,222.0,260.35,202.87
2018,3,24,17,15,550.5,56.0,2.7,8.4,178.5,203.87,150.25
2018,3,24,17,30,519.0,47.0,2.3,7.8,135.0,150.88,101.26
2018,3,24,17,45,383.5,37.5,1.95,7.2,90.0,88.09,51.32
2018,3,24,18,0,248.0,28.0,1.6,6.6,45.0,41.95,13.2
2018,3,24,18,15,130.5,15.0,1.55,6.45,23.5,12.8,0.0
2018,3,24,18,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.05,4.9,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.0,1.1,5.8,24.5,15.02,0.0
2018,3,25,6,30,182.0,32.0,1.2,6.5,47.0,43.01,19.59
2018,3,25,6,45,315.5,44.5,1.25,7.2,92.5,87.68,54.54
2018,3,25,7,0,449.0,57.0,1.3,7.9,138.0,151.48,105.48
2018,3,25,7,15,525.0,64.5,1.45,8.2,189.5,210.86,157.78
2018,3,25,7,30,601.0,72.0,1.6,8.5,241.0,279.23,218.53
2018,3,25,7,45,651.5,77.5,1.75,8.85,294.0,344.27,276.56
2018,3,25,8,0,702.0,83.0,1.9,9.2,347.0,414.27,337.27
2018,3,25,8,15,692.0,94.5,1.95,9.45,385.0,464.24,380.33
2018,3,25,8,30,682.0,106.0,2.0,9.7,423.0,511.62,419.62
2018,3,25,8,45,484.0,154.0,2.05,9.95,390.5,470.27,386.5
2018,3,25,9,0,286.0,202.0,2.1,10.2,358.0,400.1,328.91
2018,3,25,9,15,302.5,203.5,2.2,10.45,380.5,428.68,352.14
2018,3,25,9,30,319.0,205.0,2.3,10.7,403.0,457.79,374.94
2018,3,25,9,45,310.0,234.0,2.35,10.95,435.5,495.33,402.78
2018,3,25,10,0,301.0,263.0,2.4,11.2,468.0,531.29,428.85
2018,3,25,10,15,344.0,276.5,2.5,11.4,521.0,595.06,477.27
2018,3,25,10,30,387.0,290.0,2.6,11.6,574.0,660.35,525.84
2018,3,25,10,45,324.0,317.0,2.65,11.75,560.0,641.68,509.06
2018,3,25,11,0,261.0,344.0,2.7,11.9,546.0,618.56,489.48
2018,3,25,11,15,210.0,358.5,2.75,11.95,523.0,570.44,452.15
2018,3,25,11,30,159.0,373.0,2.8,12.0,500.0,538.85,426.76
2018,3,25,11,45,160.0,346.0,2.9,12.1,475.0,513.17,407.96
2018,3,25,12,0,161.0,319.0,3.0,12.2,450.0,486.82,388.5
2018,3,25,12,15,230.5,344.0,3.05,12.25,531.0,604.41,478.94
2018,3,25,12,30,300.0,369.0,3.1,12.3,612.0,700.34,550.63
2018,3,25,12,45,233.5,377.5,3.15,12.35,565.5,619.91,489.21
2018,3,25,13,0,167.0,386.0,3.2,12.4,519.0,560.13,443.05
2018,3,25,13,15,241.5,349.5,3.25,12.4,537.5,610.35,484.03
2018,3,25,13,30,316.0,313.0,3.3,12.4,556.0,636.91,506.73
2018,3,25,13,45,453.5,268.0,3.3,12.4,605.0,727.58,577.79
2018,3,25,14,0,591.0,223.0,3.3,12.4,654.0,796.91,631.71
2018,3,25,14,15,604.0,210.5,3.3,12.3,635.0,774.92,616.36
2018,3,25,14,30,617.0,198.0,3.3,12.2,616.0,749.59,599.07
2018,3,25,14,45,511.0,197.5,3.25,12.15,531.0,631.51,509.93
2018,3,25,15,0,405.0,197.0,3.2,12.1,446.0,526.93,429.12
2018,3,25,15,15,219.0,188.0,3.2,12.1,321.5,350.51,287.93
2018,3,25,15,30,33.0,179.0,3.2,12.1,197.0,184.49,149.9
2018,3,25,15,45,27.5,157.5,3.1,11.8,171.5,158.73,129.21
2018,3,25,16,0,22.0,136.0,3.0,11.5,146.0,133.76,108.64
2018,3,25,16,15,88.5,139.0,2.75,11.2,172.5,176.47,145.17
2018,3,25,16,30,155.0,142.0,2.5,10.9,199.0,203.0,166.68
2018,3,25,16,45,172.0,122.5,2.25,10.55,177.0,180.63,146.59
2018,3,25,17,0,189.0,103.0,2.0,10.2,155.0,161.16,128.13
2018,3,25,17,15,148.0,83.0,1.85,9.5,118.5,118.24,91.08
2018,3,25,17,30,107.0,63.0,1.7,8.8,82.0,77.81,56.59
2018,3,25,17,45,76.5,44.0,1.55,8.15,55.0,49.05,32.23
2018,3,25,18,0,46.0,25.0,1.4,7.5,28.0,24.25,8.59
2018,3,25,18,15,31.0,14.0,1.4,7.3,15.0,11.95,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.1,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.4,6.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.0,1.5,3.65,2.5,0.0,0.0
2018,3,26,6,0,49.0,6.0,1.5,3.9,5.0,0.0,0.0
2018,3,26,6,15,211.0,17.5,1.8,4.75,33.0,16.08,0.0
2018,3,26,6,30,373.0,29.0,2.1,5.6,61.0,55.46,24.17
2018,3,26,6,45,488.0,36.5,2.4,6.45,108.5,105.65,62.41
2018,3,26,7,0,603.0,44.0,2.7,7.3,156.0,170.79,116.11
2018,3,26,7,15,666.5,49.5,2.9,7.95,209.5,234.23,173.71
2018,3,26,7,30,730.0,55.0,3.1,8.6,263.0,304.89,238.11
2018,3,26,7,45,770.5,58.5,3.3,9.25,317.0,371.32,298.64
2018,3,26,8,0,811.0,62.0,3.5,9.9,371.0,441.24,360.32
2018,3,26,8,15,838.0,66.0,3.6,10.4,423.5,507.94,417.52
2018,3,26,8,30,865.0,70.0,3.7,10.9,476.0,572.69,471.22
2018,3,26,8,45,884.0,72.5,3.8,11.45,524.5,634.08,520.36
2018,3,26,9,0,903.0,75.0,3.9,12.0,573.0,695.01,567.53
2018,3,26,9,15,918.0,76.5,3.95,12.45,616.5,751.16,608.49
2018,3,26,9,30,933.0,78.0,4.0,12.9,660.0,805.81,646.48
2018,3,26,9,45,944.0,79.0,4.1,13.3,698.0,854.86,680.12
2018,3,26,10,0,955.0,80.0,4.2,13.7,736.0,901.47,711.63
2018,3,26,10,15,962.0,81.5,4.2,14.0,767.0,942.42,738.52
2018,3,26,10,30,969.0,83.0,4.2,14.3,798.0,980.18,762.94
2018,3,26,10,45,973.0,84.5,4.2,14.6,821.5,1011.72,782.86
2018,3,26,11,0,977.0,86.0,4.2,14.9,845.0,1039.52,800.16
2018,3,26,11,15,981.0,86.5,4.2,15.1,861.0,1062.34,814.33
2018,3,26,11,30,985.0,87.0,4.2,15.3,877.0,1081.16,825.86
2018,3,26,11,45,988.0,85.5,4.15,15.55,884.5,1092.64,831.98
2018,3,26,12,0,991.0,84.0,4.1,15.8,892.0,1099.91,835.43
2018,3,26,12,15,987.5,85.5,4.1,15.9,890.5,1099.72,834.86
2018,3,26,12,30,984.0,87.0,4.1,16.0,889.0,1095.25,831.62
2018,3,26,12,45,978.0,89.0,4.05,16.15,879.0,1084.6,823.87
2018,3,26,13,0,972.0,91.0,4.0,16.3,869.0,1069.85,813.54
2018,3,26,13,15,966.0,91.0,3.95,16.35,851.0,1048.9,799.46
2018,3,26,13,30,960.0,91.0,3.9,16.4,833.0,1024.11,782.9
2018,3,26,13,45,950.0,91.5,3.85,16.4,807.0,992.46,761.84
2018,3,26,14,0,940.0,92.0,3.8,16.4,781.0,957.49,738.5
2018,3,26,14,15,930.0,91.5,3.75,16.35,749.0,918.34,712.31
2018,3,26,14,30,920.0,91.0,3.7,16.3,717.0,876.32,683.96
2018,3,26,14,45,905.0,90.0,3.65,16.25,677.5,827.17,650.27
2018,3,26,15,0,890.0,89.0,3.6,16.2,638.0,776.07,614.83
2018,3,26,15,15,873.0,86.5,3.6,16.2,593.5,720.31,575.56
2018,3,26,15,30,856.0,84.0,3.6,16.2,549.0,668.03,536.03
2018,3,26,15,45,832.0,81.0,3.4,15.85,500.0,604.75,486.95
2018,3,26,16,0,808.0,78.0,3.2,15.5,451.0,541.74,436.67
2018,3,26,16,15,774.0,75.0,2.8,14.95,399.0,474.38,381.25
2018,3,26,16,30,740.0,72.0,2.4,14.4,347.0,409.13,325.86
2018,3,26,16,45,692.5,67.0,2.05,13.8,293.5,339.27,265.55
2018,3,26,17,0,645.0,62.0,1.7,13.2,240.0,273.93,207.62
2018,3,26,17,15,570.0,55.5,1.65,12.35,188.0,205.2,147.7
2018,3,26,17,30,495.0,49.0,1.6,11.5,136.0,145.36,96.09
2018,3,26,17,45,357.0,39.0,1.55,10.65,91.0,83.95,48.76
2018,3,26,18,0,219.0,29.0,1.5,9.8,46.0,38.64,14.62
2018,3,26,18,15,117.5,15.5,1.5,9.6,24.0,13.23,0.0
2018,3,26,18,30,16.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.5,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.35,6.25,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.4,7.65,34.0,17.3,0.0
2018,3,27,6,30,344.0,31.0,1.5,8.7,62.0,55.31,25.71
2018,3,27,6,45,453.5,39.0,1.65,9.75,108.5,103.28,61.34
2018,3,27,7,0,563.0,47.0,1.8,10.8,155.0,165.26,111.61
2018,3,27,7,15,627.0,52.5,1.9,11.4,207.0,226.35,165.93
2018,3,27,7,30,691.0,58.0,2.0,12.0,259.0,295.11,227.18
2018,3,27,7,45,731.5,63.0,2.15,12.55,312.5,360.72,285.58
2018,3,27,8,0,772.0,68.0,2.3,13.1,366.0,429.93,345.22
2018,3,27,8,15,791.5,73.5,2.4,13.65,415.0,492.18,397.41
2018,3,27,8,30,811.0,79.0,2.5,14.2,464.0,554.88,448.02
2018,3,27,8,45,840.5,80.0,2.6,14.7,514.5,619.02,498.15
2018,3,27,9,0,870.0,81.0,2.7,15.2,565.0,679.17,543.85
2018,3,27,9,15,883.5,84.0,2.75,15.6,608.0,734.26,583.45
2018,3,27,9,30,897.0,87.0,2.8,16.0,651.0,787.8,619.84
2018,3,27,9,45,905.5,90.0,2.9,16.4,687.5,835.48,651.79
2018,3,27,10,0,914.0,93.0,3.0,16.8,724.0,880.64,681.63
2018,3,27,10,15,922.5,94.0,3.0,17.15,755.0,920.88,707.17
2018,3,27,10,30,931.0,95.0,3.0,17.5,786.0,958.15,730.43
2018,3,27,10,45,936.0,96.0,3.05,17.85,809.0,988.97,749.55
2018,3,27,11,0,941.0,97.0,3.1,18.2,832.0,1016.24,766.28
2018,3,27,11,15,912.0,114.0,3.1,18.45,837.5,1023.82,769.72
2018,3,27,11,30,883.0,131.0,3.1,18.7,843.0,1026.08,769.92
2018,3,27,11,45,773.5,187.5,3.1,18.95,815.5,1007.46,756.35
2018,3,27,12,0,664.0,244.0,3.1,19.2,788.0,960.18,723.45
2018,3,27,12,15,660.0,246.5,3.1,19.35,787.0,959.78,723.02
2018,3,27,12,30,656.0,249.0,3.1,19.5,786.0,956.1,720.06
2018,3,27,12,45,674.0,237.0,3.1,19.6,783.5,957.07,721.23
2018,3,27,13,0,692.0,225.0,3.1,19.7,781.0,954.29,719.47
2018,3,27,13,15,731.5,199.5,3.1,19.8,777.0,954.69,720.0
2018,3,27,13,30,771.0,174.0,3.1,19.9,773.0,949.58,716.91
2018,3,27,13,45,792.5,157.5,3.05,19.95,756.5,925.25,700.67
2018,3,27,14,0,814.0,141.0,3.0,20.0,740.0,904.55,687.14
2018,3,27,14,15,834.5,124.5,2.9,20.0,716.5,878.07,669.43
2018,3,27,14,30,855.0,108.0,2.8,20.0,693.0,846.66,648.36
2018,3,27,14,45,880.0,93.0,2.7,20.0,666.5,808.58,622.61
2018,3,27,15,0,905.0,78.0,2.6,20.0,640.0,773.35,598.8
2018,3,27,15,15,889.5,76.0,2.6,20.0,596.0,718.54,561.31
2018,3,27,15,30,874.0,74.0,2.6,20.0,552.0,662.42,520.53
2018,3,27,15,45,853.0,71.5,2.25,19.7,503.5,601.42,473.4
2018,3,27,16,0,832.0,69.0,1.9,19.4,455.0,543.22,427.02
2018,3,27,16,15,799.5,66.0,1.7,18.8,402.5,475.49,373.18
2018,3,27,16,30,767.0,63.0,1.5,18.2,350.0,409.7,319.03
2018,3,27,16,45,714.5,59.5,1.25,17.6,295.5,338.18,258.78
2018,3,27,17,0,662.0,56.0,1.0,17.0,241.0,271.8,201.31
2018,3,27,17,15,559.5,53.0,1.05,16.15,186.5,198.55,139.97
2018,3,27,17,30,457.0,50.0,1.1,15.3,132.0,137.86,89.98
2018,3,27,17,45,348.5,39.0,1.1,14.4,89.5,81.85,46.83
2018,3,27,18,0,240.0,28.0,1.1,13.5,47.0,39.57,15.56
2018,3,27,18,15,130.5,15.5,1.15,13.2,24.5,13.23,0.0
2018,3,27,18,30,21.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.0,9.5,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.0,9.6,6.0,5.12,0.0
2018,3,28,6,15,194.5,18.5,1.15,10.25,35.0,16.89,0.0
2018,3,28,6,30,341.0,31.0,1.3,10.9,64.0,55.09,26.14
2018,3,28,6,45,445.5,39.5,1.4,11.6,110.0,102.65,60.9
2018,3,28,7,0,550.0,48.0,1.5,12.3,156.0,163.61,110.21
2018,3,28,7,15,614.5,54.0,1.55,12.9,208.5,224.5,163.77
2018,3,28,7,30,679.0,60.0,1.6,13.5,261.0,293.18,224.2
2018,3,28,7,45,721.0,64.5,1.65,14.05,314.0,358.12,281.16
2018,3,28,8,0,763.0,69.0,1.7,14.6,367.0,426.84,339.38
2018,3,28,8,15,792.5,72.0,1.75,15.2,418.0,490.98,392.04
2018,3,28,8,30,822.0,75.0,1.8,15.8,469.0,556.62,443.85
2018,3,28,8,45,843.5,78.0,1.85,16.35,517.5,618.43,490.96
2018,3,28,9,0,865.0,81.0,1.9,16.9,566.0,675.54,533.13
2018,3,28,9,15,884.0,81.5,1.95,17.35,610.0,731.55,572.52
2018,3,28,9,30,903.0,82.0,2.0,17.8,654.0,786.5,608.99
2018,3,28,9,45,919.0,81.5,2.0,18.25,692.5,836.53,640.95
2018,3,28,10,0,935.0,81.0,2.0,18.7,731.0,884.57,671.0
2018,3,28,10,15,942.5,82.5,2.05,19.1,762.0,925.1,696.2
2018,3,28,10,30,950.0,84.0,2.1,19.5,793.0,962.52,719.16
2018,3,28,10,45,955.5,85.0,2.15,19.9,816.5,994.2,738.21
2018,3,28,11,0,961.0,86.0,2.2,20.3,840.0,1022.3,754.9
2018,3,28,11,15,964.5,86.5,2.25,20.55,856.0,1044.14,767.99
2018,3,28,11,30,968.0,87.0,2.3,20.8,872.0,1062.04,778.67
2018,3,28,11,45,970.0,87.5,2.35,21.05,880.0,1074.4,785.92
2018,3,28,12,0,972.0,88.0,2.4,21.3,888.0,1082.61,790.69
2018,3,28,12,15,972.0,88.0,2.45,21.45,887.5,1084.07,791.62
2018,3,28,12,30,972.0,88.0,2.5,21.6,887.0,1081.31,790.07
2018,3,28,12,45,969.5,88.0,2.55,21.8,878.0,1071.86,784.24
2018,3,28,13,0,967.0,88.0,2.6,22.0,869.0,1058.29,775.93
2018,3,28,13,15,963.0,87.0,2.6,22.05,851.5,1038.12,763.38
2018,3,28,13,30,959.0,86.0,2.6,22.1,834.0,1014.06,748.42
2018,3,28,13,45,953.0,85.0,2.6,22.2,809.5,984.38,729.69
2018,3,28,14,0,947.0,84.0,2.6,22.3,785.0,951.19,708.64
2018,3,28,14,15,938.5,83.0,2.55,22.3,753.0,912.49,683.67
2018,3,28,14,30,930.0,82.0,2.5,22.3,721.0,870.83,656.59
2018,3,28,14,45,918.5,80.5,2.45,22.25,683.0,823.5,625.54
2018,3,28,15,0,907.0,79.0,2.4,22.2,645.0,773.92,592.61
2018,3,28,15,15,891.5,77.0,2.4,22.2,601.0,719.0,555.66
2018,3,28,15,30,876.0,75.0,2.4,22.2,557.0,662.77,515.17
2018,3,28,15,45,855.0,72.0,2.15,21.85,508.0,601.14,468.58
2018,3,28,16,0,834.0,69.0,1.9,21.5,459.0,542.24,422.61
2018,3,28,16,15,805.0,66.0,1.7,20.9,407.5,476.17,370.42
2018,3,28,16,30,776.0,63.0,1.5,20.3,356.0,411.63,317.59
2018,3,28,16,45,734.5,58.5,1.3,19.65,303.0,342.75,259.85
2018,3,28,17,0,693.0,54.0,1.1,19.0,250.0,277.69,203.61
2018,3,28,17,15,629.5,48.5,1.1,18.1,198.0,210.38,145.94
2018,3,28,17,30,566.0,43.0,1.1,17.2,146.0,149.8,94.46
2018,3,28,17,45,423.5,35.0,1.15,16.25,98.0,85.9,46.77
2018,3,28,18,0,281.0,27.0,1.2,15.3,50.0,40.13,15.73
2018,3,28,18,15,149.5,14.5,1.2,14.95,26.0,12.38,0.0
2018,3,28,18,30,18.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.2,14.25,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,1.0,11.4,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,1.0,11.5,7.0,5.97,0.0
2018,3,29,6,15,123.5,21.5,1.1,12.2,31.5,17.8,0.0
2018,3,29,6,30,204.0,36.0,1.2,12.9,56.0,48.08,25.59
2018,3,29,6,45,268.0,49.5,1.3,13.6,93.0,85.25,53.94
2018,3,29,7,0,332.0,63.0,1.4,14.3,130.0,130.71,91.08
2018,3,29,7,15,446.0,70.5,1.45,14.85,188.0,195.3,144.14
2018,3,29,7,30,560.0,78.0,1.5,15.4,246.0,271.26,207.59
2018,3,29,7,45,601.5,84.5,1.55,15.95,295.5,331.22,259.28
2018,3,29,8,0,643.0,91.0,1.6,16.5,345.0,395.13,312.74
2018,3,29,8,15,677.0,97.5,1.65,17.05,396.5,458.81,364.32
2018,3,29,8,30,711.0,104.0,1.7,17.6,448.0,524.84,415.89
2018,3,29,8,45,647.5,134.0,1.7,18.15,471.0,556.33,438.87
2018,3,29,9,0,584.0,164.0,1.7,18.7,494.0,578.68,454.01
2018,3,29,9,15,736.0,127.5,1.75,19.25,575.5,681.84,530.5
2018,3,29,9,30,888.0,91.0,1.8,19.8,657.0,784.31,601.49
2018,3,29,9,45,914.0,87.0,1.8,20.35,699.0,837.97,634.78
2018,3,29,10,0,940.0,83.0,1.8,20.9,741.0,890.35,667.0
2018,3,29,10,15,947.5,84.5,1.85,21.35,772.0,930.96,691.67
2018,3,29,10,30,955.0,86.0,1.9,21.8,803.0,968.44,714.18
2018,3,29,10,45,960.5,87.5,1.95,22.25,827.0,1000.72,733.17
2018,3,29,11,0,966.0,89.0,2.0,22.7,851.0,1029.38,749.8
2018,3,29,11,15,969.0,89.5,2.05,23.0,866.5,1050.74,762.24
2018,3,29,11,30,972.0,90.0,2.1,23.3,882.0,1068.11,772.28
2018,3,29,11,45,973.0,90.5,2.15,23.6,889.5,1079.42,778.63
2018,3,29,12,0,974.0,91.0,2.2,23.9,897.0,1086.55,782.54
2018,3,29,12,15,957.5,100.0,2.25,24.0,891.5,1081.15,779.34
2018,3,29,12,30,941.0,109.0,2.3,24.1,886.0,1071.46,773.69
2018,3,29,12,45,928.0,114.0,2.3,24.25,873.5,1056.99,764.41
2018,3,29,13,0,915.0,119.0,2.3,24.4,861.0,1038.71,752.86
2018,3,29,13,15,903.5,120.5,2.3,24.45,841.0,1014.64,738.01
2018,3,29,13,30,892.0,122.0,2.3,24.5,821.0,987.17,721.04
2018,3,29,13,45,842.0,137.5,2.3,24.5,781.5,946.87,695.83
2018,3,29,14,0,792.0,153.0,2.3,24.5,742.0,893.26,661.7
2018,3,29,14,15,744.0,162.5,2.3,24.4,697.5,840.94,628.33
2018,3,29,14,30,696.0,172.0,2.3,24.3,653.0,782.44,589.93
2018,3,29,14,45,752.0,139.5,2.3,24.25,633.5,763.44,578.85
2018,3,29,15,0,808.0,107.0,2.3,24.2,614.0,734.18,560.01
2018,3,29,15,15,801.5,99.5,2.3,24.2,573.0,683.28,524.69
2018,3,29,15,30,795.0,92.0,2.3,24.2,532.0,630.51,486.65
2018,3,29,15,45,821.5,81.0,2.15,23.65,500.5,592.2,458.44
2018,3,29,16,0,848.0,70.0,2.0,23.1,469.0,546.11,423.1
2018,3,29,16,15,820.5,67.0,1.8,22.4,417.5,482.78,373.2
2018,3,29,16,30,793.0,64.0,1.6,21.7,366.0,418.0,320.53
2018,3,29,16,45,750.5,60.0,1.4,21.05,312.0,348.31,262.4
2018,3,29,17,0,708.0,56.0,1.2,20.4,258.0,282.51,205.81
2018,3,29,17,15,641.5,50.5,1.2,19.4,205.0,213.61,147.3
2018,3,29,17,30,575.0,45.0,1.2,18.4,152.0,151.77,95.24
2018,3,29,17,45,461.0,37.5,1.2,17.35,105.5,91.28,49.52
2018,3,29,18,0,347.0,30.0,1.2,16.3,59.0,45.33,18.58
2018,3,29,18,15,195.5,18.0,1.2,15.95,32.0,15.36,0.0
2018,3,29,18,30,44.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.2,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.15,10.9,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.1,11.1,7.0,5.97,0.0
2018,3,30,6,15,80.0,22.0,1.15,11.9,29.5,18.01,0.0
2018,3,30,6,30,139.0,37.0,1.2,12.7,52.0,42.9,24.1
2018,3,30,6,45,199.5,53.5,1.3,13.55,88.0,76.83,50.09
2018,3,30,7,0,260.0,70.0,1.4,14.4,124.0,122.35,87.12
2018,3,30,7,15,318.0,84.5,1.35,14.85,169.0,170.75,128.03
2018,3,30,7,30,376.0,99.0,1.3,15.3,214.0,226.31,175.21
2018,3,30,7,45,379.0,119.0,1.3,15.8,253.0,272.35,215.06
2018,3,30,8,0,382.0,139.0,1.3,16.3,292.0,318.33,253.47
2018,3,30,8,15,390.5,158.5,1.25,16.95,332.5,366.42,291.82
2018,3,30,8,30,399.0,178.0,1.2,17.6,373.0,414.79,328.9
2018,3,30,8,45,382.0,202.0,1.1,18.3,403.5,440.74,347.37
2018,3,30,9,0,365.0,226.0,1.0,19.0,434.0,474.44,370.65
2018,3,30,9,15,347.0,250.0,1.05,19.65,459.5,504.93,391.52
2018,3,30,9,30,329.0,274.0,1.1,20.3,485.0,532.87,409.99
2018,3,30,9,45,358.5,283.0,1.1,20.95,525.0,581.22,443.36
2018,3,30,10,0,388.0,292.0,1.1,21.6,565.0,630.64,476.51
2018,3,30,10,15,415.0,296.0,1.1,22.0,599.5,688.78,515.12
2018,3,30,10,30,442.0,300.0,1.1,22.4,634.0,732.63,543.42
2018,3,30,10,45,409.0,323.0,1.15,22.75,639.0,738.56,545.22
2018,3,30,11,0,376.0,346.0,1.2,23.1,644.0,725.53,535.02
2018,3,30,11,15,334.5,367.0,1.2,23.35,636.0,715.2,526.07
2018,3,30,11,30,293.0,388.0,1.2,23.6,628.0,701.94,515.15
2018,3,30,11,45,320.5,384.0,1.2,23.8,648.5,728.84,533.47
2018,3,30,12,0,348.0,380.0,1.2,24.0,669.0,754.46,550.42
2018,3,30,12,15,444.5,340.5,1.2,24.15,709.5,828.54,600.96
2018,3,30,12,30,541.0,301.0,1.2,24.3,750.0,884.02,638.3
2018,3,30,12,45,608.0,269.0,1.2,24.45,768.5,917.3,660.44
2018,3,30,13,0,675.0,237.0,1.2,24.6,787.0,944.48,678.86
2018,3,30,13,15,697.0,220.0,1.2,24.6,778.0,936.92,674.35
2018,3,30,13,30,719.0,203.0,1.2,24.6,769.0,925.13,667.56
2018,3,30,13,45,651.0,222.5,1.25,24.65,723.0,862.59,628.11
2018,3,30,14,0,583.0,242.0,1.3,24.7,677.0,794.79,584.03
2018,3,30,14,15,642.5,206.5,1.3,24.65,667.5,795.87,587.58
2018,3,30,14,30,702.0,171.0,1.3,24.6,658.0,784.47,582.06
2018,3,30,14,45,613.5,188.5,1.25,24.55,597.5,701.93,524.82
2018,3,30,15,0,525.0,206.0,1.2,24.5,537.0,618.27,466.34
2018,3,30,15,15,497.5,195.5,1.2,24.5,491.5,561.78,427.16
2018,3,30,15,30,470.0,185.0,1.2,24.5,446.0,506.37,387.53
2018,3,30,15,45,574.0,144.0,1.2,24.25,435.0,507.07,389.35
2018,3,30,16,0,678.0,103.0,1.2,24.0,424.0,489.3,375.99
2018,3,30,16,15,526.0,118.0,1.1,23.3,350.5,383.39,295.51
2018,3,30,16,30,374.0,133.0,1.0,22.6,277.0,299.06,230.46
2018,3,30,16,45,370.5,112.0,0.95,21.85,237.0,252.34,192.49
2018,3,30,17,0,367.0,91.0,0.9,21.1,197.0,205.68,152.98
2018,3,30,17,15,365.0,73.5,0.95,20.2,161.0,162.85,115.61
2018,3,30,17,30,363.0,56.0,1.0,19.3,125.0,120.15,78.16
2018,3,30,17,45,286.0,43.5,1.05,18.35,87.0,73.76,42.64
2018,3,30,18,0,209.0,31.0,1.1,17.4,49.0,37.31,16.8
2018,3,30,18,15,117.5,17.5,1.1,16.95,26.5,14.94,0.0
2018,3,30,18,30,26.0,4.0,1.1,16.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.15,11.15,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.1,11.4,7.0,5.97,0.0
2018,3,31,6,15,46.0,23.0,1.25,12.1,27.5,18.75,0.54
2018,3,31,6,30,78.0,39.0,1.4,12.8,48.0,39.16,23.48
2018,3,31,6,45,107.0,57.0,1.6,13.5,76.0,65.1,44.49
2018,3,31,7,0,136.0,75.0,1.8,14.2,104.0,97.92,71.91
2018,3,31,7,15,168.5,95.5,1.8,14.65,141.0,135.97,104.23
2018,3,31,7,30,201.0,116.0,1.8,15.1,178.0,178.25,140.16
2018,3,31,7,45,263.5,133.0,1.8,15.55,230.0,232.99,185.57
2018,3,31,8,0,326.0,150.0,1.8,16.0,282.0,295.04,236.43
2018,3,31,8,15,272.5,178.5,1.85,16.6,298.5,316.05,253.69
2018,3,31,8,30,219.0,207.0,1.9,17.2,315.0,321.23,257.44
2018,3,31,8,45,214.0,232.0,1.9,17.75,346.0,355.33,283.49
2018,3,31,9,0,209.0,257.0,1.9,18.3,377.0,388.62,308.07
2018,3,31,9,15,207.0,278.0,1.95,18.8,404.5,419.22,330.28
2018,3,31,9,30,205.0,299.0,2.0,19.3,432.0,449.18,351.6
2018,3,31,9,45,206.5,317.5,2.05,19.75,457.5,478.73,372.44
2018,3,31,10,0,208.0,336.0,2.1,20.2,483.0,507.81,392.64
2018,3,31,10,15,231.0,348.0,2.15,20.55,518.0,548.45,421.79
2018,3,31,10,30,254.0,360.0,2.2,20.9,553.0,606.94,463.01
2018,3,31,10,45,315.0,352.0,2.25,21.25,598.5,663.94,503.89
2018,3,31,11,0,376.0,344.0,2.3,21.6,644.0,722.34,545.12
2018,3,31,11,15,453.5,324.0,2.4,21.7,692.5,802.7,601.85
2018,3,31,11,30,531.0,304.0,2.5,21.8,741.0,867.08,647.01
2018,3,31,11,45,556.5,297.5,2.55,21.95,759.0,892.09,663.68
2018,3,31,12,0,582.0,291.0,2.6,22.1,777.0,914.62,679.02
2018,3,31,12,15,614.0,276.5,2.7,22.1,788.5,936.24,694.85
2018,3,31,12,30,646.0,262.0,2.8,22.1,800.0,952.5,707.21
2018,3,31,12,45,629.5,265.5,2.85,22.05,785.5,933.85,694.99
2018,3,31,13,0,613.0,269.0,2.9,22.0,771.0,912.31,681.12
2018,3,31,13,15,660.5,239.5,2.9,21.9,770.5,919.03,687.89
2018,3,31,13,30,708.0,210.0,2.9,21.8,770.0,919.96,689.93
2018,3,31,13,45,727.0,192.5,2.95,21.65,752.0,900.87,678.5
2018,3,31,14,0,746.0,175.0,3.0,21.5,734.0,877.5,664.32
2018,3,31,14,15,709.0,179.5,2.95,21.2,693.0,824.47,629.24
2018,3,31,14,30,672.0,184.0,2.9,20.9,652.0,770.83,592.55
2018,3,31,14,45,611.0,191.5,2.9,20.6,599.5,701.03,543.25
2018,3,31,15,0,550.0,199.0,2.9,20.3,547.0,628.16,490.79
2018,3,31,15,15,626.0,160.5,2.9,20.3,531.0,621.49,487.71
2018,3,31,15,30,702.0,122.0,2.9,20.3,515.0,598.96,471.89
2018,3,31,15,45,639.5,125.0,2.8,19.45,459.0,525.94,416.81
2018,3,31,16,0,577.0,128.0,2.7,18.6,403.0,457.31,363.86
2018,3,31,16,15,553.0,117.0,2.6,17.9,357.0,399.28,317.63
2018,3,31,16,30,529.0,106.0,2.5,17.2,311.0,342.88,271.13
2018,3,31,16,45,424.5,103.0,2.4,16.55,252.0,262.35,205.01
2018,3,31,17,0,320.0,100.0,2.3,15.9,193.0,198.5,152.27
2018,3,31,17,15,267.0,83.5,2.1,15.0,150.5,143.05,105.46
2018,3,31,17,30,214.0,67.0,1.9,14.1,108.0,99.71,69.32
2018,3,31,17,45,163.0,50.0,1.75,13.2,75.5,63.04,40.07
2018,3,31,18,0,112.0,33.0,1.6,12.3,43.0,33.18,17.05
2018,3,31,18,15,65.0,18.5,1.6,11.95,23.5,15.79,0.0
2018,3,31,18,30,18.0,4.0,1.6,11.6,4.0,0.0,0.0
2018,3,31,18,45,9.0,2.0,1.6,11.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,5,45,31.0,5.5,1.35,8.8,6.0,0.0,0.0
2018,4,1,6,0,62.0,11.0,1.4,9.2,12.0,9.39,0.0
2018,4,1,6,15,193.5,26.0,1.6,9.85,45.0,22.05,5.28
2018,4,1,6,30,325.0,41.0,1.8,10.5,78.0,62.79,34.52
2018,4,1,6,45,421.0,50.5,2.0,11.15,125.0,109.28,68.23
2018,4,1,7,0,517.0,60.0,2.2,11.8,172.0,168.12,116.17
2018,4,1,7,15,579.5,67.0,2.2,12.3,224.5,227.59,168.44
2018,4,1,7,30,642.0,74.0,2.2,12.8,277.0,294.25,227.12
2018,4,1,7,45,683.5,80.0,2.15,13.35,330.0,358.49,283.27
2018,4,1,8,0,725.0,86.0,2.1,13.9,383.0,426.54,340.72
2018,4,1,8,15,755.0,90.5,2.1,14.5,434.5,490.1,392.79
2018,4,1,8,30,785.0,95.0,2.1,15.1,486.0,555.53,444.34
2018,4,1,8,45,807.0,98.5,2.1,15.7,534.0,616.22,490.44
2018,4,1,9,0,829.0,102.0,2.1,16.3,582.0,676.91,534.88
2018,4,1,9,15,849.0,103.0,2.1,16.8,626.0,733.18,574.92
2018,4,1,9,30,869.0,104.0,2.1,17.3,670.0,788.49,611.57
2018,4,1,9,45,886.0,103.5,2.15,17.8,708.5,831.08,638.78
2018,4,1,10,0,903.0,103.0,2.2,18.3,747.0,878.53,669.09
2018,4,1,10,15,911.5,105.0,2.3,18.65,778.0,919.02,695.1
2018,4,1,10,30,920.0,107.0,2.4,19.0,809.0,956.56,719.0
2018,4,1,10,45,926.0,107.5,2.5,19.35,832.0,987.03,738.09
2018,4,1,11,0,932.0,108.0,2.6,19.7,855.0,1014.03,754.92
2018,4,1,11,15,935.5,109.0,2.7,19.85,870.5,1035.51,768.74
2018,4,1,11,30,939.0,110.0,2.8,20.0,886.0,1053.15,780.19
2018,4,1,11,45,940.5,110.0,2.9,20.2,893.0,1063.82,787.06
2018,4,1,12,0,942.0,110.0,3.0,20.4,900.0,1070.46,791.48
2018,4,1,12,15,942.0,110.5,3.1,20.4,899.5,1072.07,793.38
2018,4,1,12,30,942.0,111.0,3.2,20.4,899.0,1069.6,792.77
2018,4,1,12,45,940.0,110.0,3.3,20.45,889.5,1059.5,787.13
2018,4,1,13,0,938.0,109.0,3.4,20.5,880.0,1045.4,778.98
2018,4,1,13,15,934.0,108.5,3.45,20.35,863.0,1025.98,767.56
2018,4,1,13,30,930.0,108.0,3.5,20.2,846.0,1002.79,753.68
2018,4,1,13,45,923.5,107.0,3.6,20.05,821.0,973.13,735.76
2018,4,1,14,0,917.0,106.0,3.7,19.9,796.0,940.1,715.41
2018,4,1,14,15,908.0,104.0,3.75,19.7,763.5,900.68,690.28
2018,4,1,14,30,899.0,102.0,3.8,19.5,731.0,858.44,662.92
2018,4,1,14,45,886.5,100.0,3.8,19.25,692.5,810.87,631.3
2018,4,1,15,0,874.0,98.0,3.8,19.0,654.0,761.23,597.76
2018,4,1,15,15,857.0,95.5,3.8,19.0,609.5,711.45,562.15
2018,4,1,15,30,840.0,93.0,3.8,19.0,565.0,654.49,519.23
2018,4,1,15,45,817.0,89.5,3.85,18.15,516.0,592.17,472.73
2018,4,1,16,0,794.0,86.0,3.9,17.3,467.0,530.07,424.59
2018,4,1,16,15,718.5,86.5,3.85,16.65,402.5,447.42,358.11
2018,4,1,16,30,643.0,87.0,3.8,16.0,338.0,371.34,295.18
2018,4,1,16,45,606.0,80.0,3.7,15.4,289.0,309.4,241.65
2018,4,1,17,0,569.0,73.0,3.6,14.8,240.0,251.01,189.82
2018,4,1,17,15,527.0,64.5,3.35,14.05,195.0,193.89,138.86
2018,4,1,17,30,485.0,56.0,3.1,13.3,150.0,141.59,92.94
2018,4,1,17,45,377.0,46.0,2.85,12.6,105.5,85.91,50.24
2018,4,1,18,0,269.0,36.0,2.6,11.9,61.0,42.57,21.02
2018,4,1,18,15,149.0,21.0,2.55,11.55,33.5,16.4,0.0
2018,4,1,18,30,29.0,6.0,2.5,11.2,6.0,5.12,0.0
2018,4,1,18,45,14.5,3.0,2.4,10.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,5,45,19.0,5.0,2.7,9.7,5.5,0.0,0.0
2018,4,2,6,0,38.0,10.0,2.9,10.0,11.0,8.54,0.0
2018,4,2,6,15,42.0,21.0,3.05,10.45,24.5,17.53,4.94
2018,4,2,6,30,46.0,32.0,3.2,10.9,38.0,30.97,18.43
2018,4,2,6,45,160.5,53.5,3.4,11.3,87.0,71.05,47.72
2018,4,2,7,0,275.0,75.0,3.6,11.7,136.0,129.41,93.83
2018,4,2,7,15,250.5,92.5,3.6,12.05,159.0,154.69,118.68
2018,4,2,7,30,226.0,110.0,3.6,12.4,182.0,180.29,143.18
2018,4,2,7,45,174.5,135.0,3.65,12.8,196.5,193.26,156.37
2018,4,2,8,0,123.0,160.0,3.7,13.2,211.0,204.89,167.01
2018,4,2,8,15,207.5,181.5,3.65,13.7,280.5,276.6,226.15
2018,4,2,8,30,292.0,203.0,3.6,14.2,350.0,367.02,299.32
2018,4,2,8,45,315.0,221.5,3.6,14.65,393.5,416.86,338.53
2018,4,2,9,0,338.0,240.0,3.6,15.1,437.0,468.4,378.36
2018,4,2,9,15,409.0,238.0,3.55,15.55,494.0,547.96,439.52
2018,4,2,9,30,480.0,236.0,3.5,16.0,551.0,621.52,494.77
2018,4,2,9,45,690.0,166.5,3.45,16.4,646.5,750.06,592.45
2018,4,2,10,0,900.0,97.0,3.4,16.8,742.0,868.88,675.39
2018,4,2,10,15,908.0,98.0,3.4,17.1,772.0,907.67,699.8
2018,4,2,10,30,916.0,99.0,3.4,17.4,802.0,943.48,722.54
2018,4,2,10,45,921.5,100.5,3.35,17.65,825.0,974.33,741.5
2018,4,2,11,0,927.0,102.0,3.3,17.9,848.0,1001.71,758.02
2018,4,2,11,15,930.0,103.0,3.3,18.15,863.5,1022.52,770.47
2018,4,2,11,30,933.0,104.0,3.3,18.4,879.0,1039.5,780.45
2018,4,2,11,45,934.5,104.5,3.25,18.6,886.0,1050.55,786.31
2018,4,2,12,0,936.0,105.0,3.2,18.8,893.0,1057.6,789.67
2018,4,2,12,15,935.5,105.0,3.2,18.95,892.0,1058.09,789.44
2018,4,2,12,30,935.0,105.0,3.2,19.1,891.0,1054.54,786.74
2018,4,2,12,45,932.5,105.0,3.2,19.25,882.0,1044.98,780.24
2018,4,2,13,0,930.0,105.0,3.2,19.4,873.0,1031.48,771.3
2018,4,2,13,15,924.5,105.0,3.2,19.45,855.5,1011.21,758.28
2018,4,2,13,30,919.0,105.0,3.2,19.5,838.0,987.28,742.92
2018,4,2,13,45,911.0,105.0,3.15,19.5,813.0,957.52,723.43
2018,4,2,14,0,903.0,105.0,3.1,19.5,788.0,924.53,701.75
2018,4,2,14,15,892.5,104.0,3.1,19.45,755.5,885.3,676.21
2018,4,2,14,30,882.0,103.0,3.1,19.4,723.0,843.4,648.63
2018,4,2,14,45,868.0,101.5,3.05,19.3,684.5,795.83,616.59
2018,4,2,15,0,854.0,100.0,3.0,19.2,646.0,752.49,587.28
2018,4,2,15,15,837.0,97.0,3.0,19.2,602.0,696.99,547.59
2018,4,2,15,30,820.0,94.0,3.0,19.2,558.0,640.48,505.45
2018,4,2,15,45,799.0,90.5,2.9,18.75,510.5,580.41,459.85
2018,4,2,16,0,778.0,87.0,2.8,18.3,463.0,520.4,412.83
2018,4,2,16,15,727.0,86.0,2.75,17.75,406.5,448.99,355.71
2018,4,2,16,30,676.0,85.0,2.7,17.2,350.0,381.45,299.92
2018,4,2,16,45,644.5,78.0,2.7,16.65,301.5,319.64,246.95
2018,4,2,17,0,613.0,71.0,2.7,16.1,253.0,260.65,194.85
2018,4,2,17,15,544.5,64.0,2.65,15.2,202.0,196.05,139.04
2018,4,2,17,30,476.0,57.0,2.6,14.3,151.0,139.57,91.22
2018,4,2,17,45,362.5,46.5,2.55,13.45,105.5,83.7,49.01
2018,4,2,18,0,249.0,36.0,2.5,12.6,60.0,40.88,20.67
2018,4,2,18,15,139.0,21.0,2.5,12.1,33.0,16.38,0.0
2018,4,2,18,30,29.0,6.0,2.5,11.6,6.0,5.12,0.0
2018,4,2,18,45,14.5,3.0,2.45,11.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.0,1.2,7.65,8.0,0.0,0.0
2018,4,3,6,0,76.0,14.0,1.2,8.1,16.0,11.95,0.0
2018,4,3,6,15,212.5,29.5,1.35,8.75,52.5,25.11,11.57
2018,4,3,6,30,349.0,45.0,1.5,9.4,89.0,68.1,38.61
2018,4,3,6,45,447.5,54.0,1.7,10.05,138.0,116.11,73.3
2018,4,3,7,0,546.0,63.0,1.9,10.7,187.0,176.75,122.82
2018,4,3,7,15,609.0,69.5,1.9,11.3,241.0,237.74,176.42
2018,4,3,7,30,672.0,76.0,1.9,11.9,295.0,305.9,236.29
2018,4,3,7,45,715.0,80.5,1.9,12.45,349.0,371.01,293.16
2018,4,3,8,0,758.0,85.0,1.9,13.0,403.0,439.9,351.31
2018,4,3,8,15,786.5,89.0,1.95,13.6,455.0,504.2,404.04
2018,4,3,8,30,815.0,93.0,2.0,14.2,507.0,569.84,455.87
2018,4,3,8,45,836.0,96.0,2.0,14.8,555.0,630.78,502.06
2018,4,3,9,0,857.0,99.0,2.0,15.4,603.0,691.52,546.44
2018,4,3,9,15,870.0,102.0,2.05,15.9,645.5,745.98,585.32
2018,4,3,9,30,883.0,105.0,2.1,16.4,688.0,798.83,620.46
2018,4,3,9,45,893.0,108.0,2.1,16.9,725.0,839.85,646.16
2018,4,3,10,0,903.0,111.0,2.1,17.4,762.0,885.13,674.51
2018,4,3,10,15,910.5,112.5,2.1,17.8,792.0,924.05,698.32
2018,4,3,10,30,918.0,114.0,2.1,18.2,822.0,959.94,719.9
2018,4,3,10,45,923.0,115.0,2.1,18.55,844.5,989.77,737.44
2018,4,3,11,0,928.0,116.0,2.1,18.9,867.0,1016.09,752.65
2018,4,3,11,15,905.5,130.0,2.05,19.25,873.5,1025.36,756.15
2018,4,3,11,30,883.0,144.0,2.0,19.6,880.0,1043.63,765.72
2018,4,3,11,45,865.0,154.0,1.95,19.9,880.0,1045.01,764.53
2018,4,3,12,0,847.0,164.0,1.9,20.2,880.0,1042.08,760.9
2018,4,3,12,15,888.0,142.5,1.9,20.4,892.5,1047.34,763.68
2018,4,3,12,30,929.0,121.0,1.9,20.6,905.0,1063.51,773.44
2018,4,3,12,45,919.5,124.0,1.95,20.75,893.0,1050.07,765.19
2018,4,3,13,0,910.0,127.0,2.0,20.9,881.0,1032.85,754.95
2018,4,3,13,15,905.0,126.0,2.05,20.85,863.0,1012.28,743.19
2018,4,3,13,30,900.0,125.0,2.1,20.8,845.0,988.09,729.1
2018,4,3,13,45,891.0,123.5,2.15,20.8,818.5,956.26,709.8
2018,4,3,14,0,882.0,122.0,2.2,20.8,792.0,921.31,688.35
2018,4,3,14,15,864.5,123.0,2.3,20.6,757.0,888.04,668.82
2018,4,3,14,30,847.0,124.0,2.4,20.4,722.0,842.58,640.57
2018,4,3,14,45,811.5,124.0,2.45,20.2,672.0,780.17,599.6
2018,4,3,15,0,776.0,124.0,2.5,20.0,622.0,717.72,557.25
2018,4,3,15,15,770.5,116.5,2.5,20.0,583.0,668.99,522.33
2018,4,3,15,30,765.0,109.0,2.5,20.0,544.0,618.4,484.96
