Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,793.31,584.06
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,827.11,605.0
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,857.84,623.78
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,883.26,638.85
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,905.22,651.65
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,922.72,662.59
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,936.58,671.26
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,944.98,676.17
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,949.65,678.8
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,948.82,678.57
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,944.29,676.09
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,934.74,670.8
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,921.56,663.22
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,903.85,652.82
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,882.6,640.13
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,856.7,624.33
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,827.55,606.29
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,793.62,584.91
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,756.81,561.36
2018,6,12,14,45,916.5,93.5,3.7,30.15,829.0,715.94,533.06
2018,6,12,15,0,909.0,92.0,3.7,29.9,794.0,672.72,502.41
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,625.29,467.45
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,576.26,430.41
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,524.22,391.21
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,471.26,349.9
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,416.04,305.27
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,358.93,257.88
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,301.01,208.92
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,244.36,160.68
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,187.8,114.29
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,134.07,74.16
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,81.91,44.4
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,44.18,32.77
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,40.31,29.41
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,36.48,25.86
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,29.94,19.68
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,23.39,10.97
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,14.51,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,13.66,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,22.01,10.0
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,30.45,20.62
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,35.61,25.81
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,40.79,30.71
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,43.79,33.47
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,80.15,44.91
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,131.67,74.71
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,187.25,117.09
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,243.25,164.61
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,301.41,215.25
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,360.33,266.37
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,417.5,314.94
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,473.13,360.93
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,528.38,405.03
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,579.86,444.67
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,630.02,481.93
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,676.62,515.72
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,720.91,546.83
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,760.98,574.25
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,798.12,597.78
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,830.91,618.19
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,860.62,636.39
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,886.77,652.11
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,909.49,665.51
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,926.91,675.95
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,940.71,684.1
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,949.08,688.99
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,953.75,691.58
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,952.52,690.97
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,947.61,688.08
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,937.32,681.61
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,923.46,672.88
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,905.57,662.31
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,884.19,649.42
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,857.77,633.08
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,828.15,614.47
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,793.99,593.06
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,757.07,569.07
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,715.33,540.02
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,671.39,508.65
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,624.29,473.34
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,575.63,435.97
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,523.45,396.69
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,470.21,355.06
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,414.59,309.6
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,359.19,262.92
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,301.52,213.61
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,245.39,165.27
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,189.72,118.95
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,133.39,75.98
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,82.19,45.93
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,48.57,37.11
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,43.71,32.79
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,38.81,28.22
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,31.54,21.31
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,24.2,11.95
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,14.51,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,14.51,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,22.58,10.42
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,33.8,23.6
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,39.59,29.46
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,45.37,34.99
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,48.88,38.29
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,79.73,46.51
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,129.72,75.98
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,187.35,120.65
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,241.95,167.34
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,299.19,217.73
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,355.96,267.88
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,413.95,318.03
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,469.03,364.48
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,522.91,408.49
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,574.44,449.25
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,624.93,487.84
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,672.39,523.16
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,718.1,556.16
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,759.37,585.2
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,798.28,610.58
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,832.18,632.4
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,862.97,651.93
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,888.36,668.07
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,910.32,681.86
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,927.91,693.27
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,941.85,702.28
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,948.97,706.79
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,952.37,708.94
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,951.64,708.96
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,947.25,706.62
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,937.43,700.84
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,924.03,692.78
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,906.19,681.98
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,884.88,668.8
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,858.14,651.8
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,828.25,632.5
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,793.65,609.67
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,756.26,584.26
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,715.03,554.43
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,671.59,522.26
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,624.54,485.99
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,575.93,447.61
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,523.85,406.51
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,470.97,363.45
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,415.05,316.16
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,359.57,267.99
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,302.1,217.56
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,245.98,168.09
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,189.87,120.45
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,136.79,79.42
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,81.19,45.19
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,46.28,35.48
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,42.11,31.7
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,37.96,27.74
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,31.08,21.11
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,24.16,12.25
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,14.51,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,13.66,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,22.18,10.07
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,33.77,23.53
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,39.79,29.6
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,45.69,35.22
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,55.34,43.98
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,81.43,55.71
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,121.26,80.15
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,169.66,116.03
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,224.37,157.42
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,294.4,213.97
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,349.84,263.08
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,406.38,312.23
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,460.8,358.51
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,514.86,403.12
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,564.73,443.38
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,613.46,481.62
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,658.98,516.43
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,702.46,548.84
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,742.1,577.62
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,779.02,603.19
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,811.95,625.41
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,841.97,645.48
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,867.67,662.57
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,890.12,677.45
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,907.07,689.02
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,920.54,698.29
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,929.17,704.33
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,934.24,708.06
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,933.99,708.88
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,930.18,707.35
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,920.64,701.44
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,907.61,693.18
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,890.64,682.62
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,870.25,669.66
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,844.81,653.36
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,816.16,634.65
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,782.57,611.93
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,746.22,586.48
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,705.48,556.34
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,662.52,523.83
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,615.9,487.13
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,567.8,448.4
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,516.64,407.29
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,464.23,363.84
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,409.91,317.03
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,355.57,268.99
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,299.0,218.49
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,243.74,168.98
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,187.82,121.36
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,132.67,78.45
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,82.17,47.34
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,47.54,36.99
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,43.89,33.63
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,40.31,30.11
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,32.65,22.71
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,23.3,11.94
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,14.94,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,4.27,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,13.66,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,22.91,10.54
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,33.25,23.1
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,41.18,30.85
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,46.87,36.29
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,51.09,40.2
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,80.47,48.19
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,128.61,75.75
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,181.37,115.73
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,238.61,164.03
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,295.06,213.11
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,350.69,261.57
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,407.62,310.0
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,462.2,355.39
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,516.41,398.95
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,567.25,438.48
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,617.09,475.91
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,662.82,509.34
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,706.64,540.41
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,747.36,568.72
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,785.6,593.8
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,819.08,615.47
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,849.61,635.02
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,875.34,651.27
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,897.75,665.29
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,915.04,676.66
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,928.77,685.73
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,937.57,691.41
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,942.76,694.8
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,942.12,695.61
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,937.88,694.07
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,928.72,689.26
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,916.0,682.06
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,898.89,672.15
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,878.34,659.9
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,851.92,643.87
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,822.38,625.46
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,788.79,604.53
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,752.51,580.75
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,712.26,552.16
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,669.83,521.15
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,623.07,484.95
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,574.8,446.73
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,523.72,407.56
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,470.6,365.18
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,415.7,318.79
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,361.13,271.39
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,304.69,221.83
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,249.95,173.5
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,191.27,123.71
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,139.3,83.34
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,88.75,52.6
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,54.53,43.03
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,49.92,38.83
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,45.33,34.4
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,35.05,24.69
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,27.06,14.88
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,17.07,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,4.27,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,5.12,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,14.82,4.75
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,24.49,15.5
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,30.16,21.07
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,35.74,26.34
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,50.9,40.02
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,65.85,50.85
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,91.31,71.8
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,118.59,93.87
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,159.39,124.87
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,210.25,164.49
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,233.75,184.2
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,255.66,202.16
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,305.87,241.39
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,361.15,284.14
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,388.08,304.4
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,413.6,323.16
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,513.98,399.98
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,618.72,477.89
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,694.89,533.36
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,767.07,585.22
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,799.82,605.16
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,829.85,623.38
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,855.34,637.89
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,877.72,650.2
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,894.71,660.35
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,908.37,668.38
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,917.76,673.58
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,923.73,676.64
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,924.03,677.16
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,920.87,675.51
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,912.89,670.18
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,901.39,662.65
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,885.13,652.42
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,865.45,639.98
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,839.98,624.02
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,811.38,605.85
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,778.75,584.8
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,743.43,561.0
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,702.89,532.37
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,660.19,501.51
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,614.19,467.25
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,566.73,431.02
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,516.29,392.07
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,463.84,350.35
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,409.01,305.5
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,354.55,259.68
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,298.41,211.83
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,243.96,165.08
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,186.43,117.51
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,135.25,78.58
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,85.67,48.89
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,51.28,39.27
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,46.17,34.79
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,41.01,30.02
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,33.47,22.92
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,24.09,12.54
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,15.36,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,4.27,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,7.68,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,8.6,0.35
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,10.33,3.27
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,14.39,7.09
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,18.11,10.53
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,21.42,13.56
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,24.74,15.59
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,38.86,27.55
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,53.03,39.39
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,82.0,63.3
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,110.84,86.63
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,168.06,131.43
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,233.83,182.6
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,337.97,261.61
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,463.67,356.63
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,530.73,407.32
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,603.27,461.57
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,648.15,494.41
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,691.03,525.17
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,729.57,552.15
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,765.5,576.72
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,797.92,597.68
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,827.6,616.68
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,853.16,632.82
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,875.59,646.86
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,872.67,644.13
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,861.91,633.77
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,843.44,618.88
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,820.22,600.76
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,836.44,613.32
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,849.52,623.48
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,816.48,600.02
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,781.51,575.36
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,789.6,583.52
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,792.1,587.52
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,811.69,605.02
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,807.22,604.61
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,777.09,585.08
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,743.38,562.56
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,703.87,534.45
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,662.13,504.11
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,615.69,469.22
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,567.74,432.33
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,516.81,393.13
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,464.81,351.8
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,410.32,307.0
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,356.06,261.13
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,299.68,212.84
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,244.79,165.49
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,190.09,119.89
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,134.77,77.42
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,84.23,46.93
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,48.29,36.72
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,43.87,32.82
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,39.42,28.69
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,32.21,21.89
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,24.91,13.3
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,14.94,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,4.27,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,8.54,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,9.79,1.12
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,11.51,4.28
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,20.49,12.49
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,30.34,21.47
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,30.27,21.51
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,35.53,24.89
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,47.19,34.76
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,58.88,44.52
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,80.86,62.74
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,102.83,80.62
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,124.81,98.18
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,147.34,115.96
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,167.0,131.08
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,187.25,146.5
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,227.32,177.36
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,266.28,206.8
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,319.66,247.36
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,383.75,295.24
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,550.95,422.85
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,721.4,546.95
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,778.04,585.46
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,844.18,628.59
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,870.34,644.14
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,893.15,657.73
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,911.15,669.04
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,925.59,678.1
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,934.68,683.46
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,940.11,686.54
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,939.7,686.19
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,935.63,683.58
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,925.76,677.61
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,912.37,669.4
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,895.4,658.91
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,874.96,646.15
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,849.44,629.82
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,820.69,611.27
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,787.44,590.1
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,751.41,566.54
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,711.1,538.15
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,668.59,507.5
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,621.56,472.37
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,572.97,435.18
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,521.82,396.13
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,469.85,355.06
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,414.22,309.7
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,359.19,263.42
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,302.75,215.13
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,247.8,167.71
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,192.46,121.52
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,136.42,78.32
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,84.93,47.05
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,47.63,36.36
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,43.15,32.4
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,38.65,28.21
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,31.83,21.73
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,24.94,13.55
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,15.36,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,5.12,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,11.1,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,17.89,6.66
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,24.93,15.9
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,27.94,19.14
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,30.99,22.12
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,31.37,22.55
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,37.19,26.36
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,49.69,36.93
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,62.22,47.37
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,86.35,67.3
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,110.81,87.17
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,142.82,112.75
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,176.11,139.04
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,208.18,164.02
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,240.47,188.92
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,286.14,224.1
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,340.69,265.65
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,439.9,342.43
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,554.08,428.53
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,670.11,515.4
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,785.11,599.18
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,822.18,622.84
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,856.84,645.2
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,883.32,661.84
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,906.49,676.24
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,924.48,688.31
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,938.94,698.09
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,948.48,704.37
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,954.38,708.32
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,954.85,709.29
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,951.64,707.91
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,943.42,703.26
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,931.52,696.19
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,913.78,685.36
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,892.48,672.12
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,866.88,655.9
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,837.95,637.44
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,803.94,615.2
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,767.04,590.63
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,726.09,561.1
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,682.78,529.15
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,635.39,492.87
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,586.33,454.39
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,533.68,412.92
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,480.12,369.4
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,424.92,323.01
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,367.94,273.95
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,309.8,223.15
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,252.94,173.11
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,195.72,124.37
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,141.37,81.86
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,88.64,49.44
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,45.6,34.96
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,41.38,31.17
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,37.16,27.17
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,31.08,21.29
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,25.01,13.82
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,15.36,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,5.12,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,13.66,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,21.65,9.07
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,29.66,19.97
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,32.54,23.22
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,35.49,26.17
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,36.29,27.0
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,43.86,32.11
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,55.95,42.33
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,67.8,52.17
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,94.35,74.07
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,121.36,95.97
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,149.99,118.69
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,180.04,142.33
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,238.81,188.29
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,307.62,241.8
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,442.67,346.85
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,597.52,464.44
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,655.68,507.32
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,719.4,553.66
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,761.11,582.36
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,800.3,607.28
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,834.9,628.45
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,866.4,647.25
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,892.48,662.68
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,915.09,675.75
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,933.77,686.58
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,948.74,695.02
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,958.17,700.17
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,963.83,702.97
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,963.57,703.11
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,959.53,700.9
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,949.15,694.48
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,935.16,685.76
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,917.89,675.31
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,897.06,662.49
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,871.45,646.13
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,842.49,627.47
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,808.82,605.73
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,772.21,581.69
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,731.03,552.82
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,687.45,521.51
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,639.88,486.03
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,590.62,448.37
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,538.19,407.98
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,484.83,365.55
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,428.53,319.38
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,370.57,270.65
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,312.7,221.04
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,256.08,172.14
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,198.57,124.21
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,143.97,82.32
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,90.99,50.23
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,47.12,35.65
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,42.95,32.02
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,38.79,28.18
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,32.33,22.08
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,25.86,14.39
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,15.79,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,5.12,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
