Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,11.95,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,21.59,8.8
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,31.32,21.28
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,37.24,27.2
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,43.13,32.74
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,47.16,36.42
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,73.72,42.89
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,128.01,73.42
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,182.42,113.48
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,237.6,159.1
2018,6,22,7,30,798.0,82.0,1.7,19.7,475.0,295.21,208.04
2018,6,22,7,45,820.0,85.0,1.6,20.75,525.5,352.16,256.2
2018,6,22,8,0,842.0,88.0,1.5,21.8,576.0,410.13,303.72
2018,6,22,8,15,858.5,91.0,1.5,22.7,624.0,466.98,349.16
2018,6,22,8,30,875.0,94.0,1.5,23.6,672.0,522.37,391.78
2018,6,22,8,45,888.0,96.0,1.5,24.5,716.0,574.47,430.4
2018,6,22,9,0,901.0,98.0,1.5,25.4,760.0,625.44,466.71
2018,6,22,9,15,909.0,100.5,1.55,26.25,798.5,672.32,499.26
2018,6,22,9,30,917.0,103.0,1.6,27.1,837.0,717.14,529.36
2018,6,22,9,45,922.5,106.0,1.65,28.0,870.0,758.36,556.01
2018,6,22,10,0,928.0,109.0,1.7,28.9,903.0,796.89,579.44
2018,6,22,10,15,934.0,110.0,1.75,29.65,930.5,831.15,599.41
2018,6,22,10,30,940.0,111.0,1.8,30.4,958.0,862.41,617.26
2018,6,22,10,45,944.5,111.5,1.85,31.2,979.0,888.82,631.73
2018,6,22,11,0,949.0,112.0,1.9,32.0,1000.0,911.86,644.01
2018,6,22,11,15,951.5,112.0,2.0,32.45,1013.0,929.26,654.16
2018,6,22,11,30,954.0,112.0,2.1,32.9,1026.0,943.06,662.13
2018,6,22,11,45,955.5,112.0,2.15,33.35,1032.5,952.32,666.84
2018,6,22,12,0,957.0,112.0,2.2,33.8,1039.0,957.91,669.39
2018,6,22,12,15,955.0,113.0,2.35,33.9,1037.0,957.61,670.29
2018,6,22,12,30,953.0,114.0,2.5,34.0,1035.0,953.63,668.97
2018,6,22,12,45,949.0,115.0,2.6,34.15,1025.5,944.23,663.73
2018,6,22,13,0,945.0,116.0,2.7,34.3,1016.0,931.24,656.28
2018,6,22,13,15,942.0,115.0,2.85,34.25,999.5,913.76,646.92
2018,6,22,13,30,939.0,114.0,3.0,34.2,983.0,892.76,635.23
2018,6,22,13,45,933.5,113.5,3.1,34.1,959.5,866.74,620.0
2018,6,22,14,0,928.0,113.0,3.2,34.0,936.0,837.51,602.57
2018,6,22,14,15,921.0,111.0,3.3,33.8,905.5,802.76,581.54
2018,6,22,14,30,914.0,109.0,3.4,33.6,875.0,765.22,558.08
2018,6,22,14,45,905.0,107.5,3.45,33.35,839.0,724.16,530.47
2018,6,22,15,0,896.0,106.0,3.5,33.1,803.0,680.85,500.59
2018,6,22,15,15,884.5,104.5,3.5,33.1,762.5,634.03,466.77
2018,6,22,15,30,873.0,103.0,3.5,33.1,722.0,585.64,430.95
2018,6,22,15,45,858.5,100.0,3.55,32.35,676.5,533.09,392.48
2018,6,22,16,0,844.0,97.0,3.6,31.6,631.0,479.6,351.87
2018,6,22,16,15,825.5,93.5,3.55,31.05,582.5,423.09,307.21
2018,6,22,16,30,807.0,90.0,3.5,30.5,534.0,366.87,261.42
2018,6,22,16,45,782.5,86.5,3.45,29.9,483.5,309.46,213.89
2018,6,22,17,0,758.0,83.0,3.4,29.3,433.0,253.59,167.19
2018,6,22,17,15,725.0,78.5,3.2,28.35,381.5,197.18,121.54
2018,6,22,17,30,692.0,74.0,3.0,27.4,330.0,140.19,78.73
2018,6,22,17,45,646.5,69.5,2.85,26.45,280.0,89.18,48.38
2018,6,22,18,0,601.0,65.0,2.7,25.5,230.0,50.71,37.88
2018,6,22,18,15,533.0,58.0,2.35,24.25,182.5,45.93,33.85
2018,6,22,18,30,465.0,51.0,2.0,23.0,135.0,41.1,29.56
2018,6,22,18,45,362.0,41.5,1.7,21.75,95.0,33.92,22.97
2018,6,22,19,0,259.0,32.0,1.4,20.5,55.0,26.67,14.77
2018,6,22,19,15,144.5,19.0,1.4,19.9,30.5,14.85,0.0
2018,6,22,19,30,30.0,6.0,1.4,19.3,6.0,5.12,0.0
2018,6,22,19,45,15.0,3.0,1.45,18.75,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,4,45,52.0,7.0,1.35,14.6,8.5,0.0,0.0
2018,6,23,5,0,104.0,14.0,1.4,15.0,17.0,11.95,0.0
2018,6,23,5,15,238.0,25.0,1.55,15.75,48.5,20.71,7.84
2018,6,23,5,30,372.0,36.0,1.7,16.5,80.0,29.58,19.48
2018,6,23,5,45,461.5,43.0,1.8,17.25,123.5,34.74,24.63
2018,6,23,6,0,551.0,50.0,1.9,18.0,167.0,39.93,29.46
2018,6,23,6,15,609.0,55.5,1.9,18.8,216.5,43.71,32.87
2018,6,23,6,30,667.0,61.0,1.9,19.6,266.0,73.37,42.14
2018,6,23,6,45,707.5,64.5,1.85,20.4,317.0,123.03,68.09
2018,6,23,7,0,748.0,68.0,1.8,21.2,368.0,177.05,107.23
2018,6,23,7,15,776.5,71.0,1.85,22.25,419.0,232.07,152.26
2018,6,23,7,30,805.0,74.0,1.9,23.3,470.0,289.44,200.66
2018,6,23,7,45,827.0,76.5,2.0,24.4,520.0,348.33,250.18
2018,6,23,8,0,849.0,79.0,2.1,25.5,570.0,405.56,297.29
2018,6,23,8,15,865.0,81.0,2.2,26.3,617.0,460.35,341.57
2018,6,23,8,30,881.0,83.0,2.3,27.1,664.0,514.87,384.14
2018,6,23,8,45,893.0,85.0,2.4,27.95,707.5,566.67,423.21
2018,6,23,9,0,905.0,87.0,2.5,28.8,751.0,617.27,460.07
2018,6,23,9,15,914.0,88.5,2.6,29.55,789.5,664.04,493.26
2018,6,23,9,30,923.0,90.0,2.7,30.3,828.0,708.84,524.12
2018,6,23,9,45,929.5,91.5,2.75,31.05,861.0,749.65,551.17
2018,6,23,10,0,936.0,93.0,2.8,31.8,894.0,787.86,574.59
2018,6,23,10,15,941.5,94.5,2.85,32.45,921.5,822.5,595.29
2018,6,23,10,30,947.0,96.0,2.9,33.1,949.0,854.09,613.8
2018,6,23,10,45,950.5,96.5,3.0,33.75,969.5,879.92,628.74
2018,6,23,11,0,954.0,97.0,3.1,34.4,990.0,902.32,641.44
2018,6,23,11,15,957.0,97.5,3.15,34.7,1004.0,920.78,652.22
2018,6,23,11,30,960.0,98.0,3.2,35.0,1018.0,935.62,660.74
2018,6,23,11,45,961.5,98.5,3.25,35.35,1025.0,945.47,666.05
2018,6,23,12,0,963.0,99.0,3.3,35.7,1032.0,951.61,669.11
2018,6,23,12,15,962.0,100.0,3.35,35.8,1031.0,952.27,669.51
2018,6,23,12,30,961.0,101.0,3.4,35.9,1030.0,949.21,667.7
2018,6,23,12,45,959.0,101.5,3.5,36.0,1021.5,941.11,663.11
2018,6,23,13,0,957.0,102.0,3.6,36.1,1013.0,929.33,656.25
2018,6,23,13,15,954.5,101.5,3.65,36.1,997.5,912.56,646.25
2018,6,23,13,30,952.0,101.0,3.7,36.1,982.0,892.2,633.99
2018,6,23,13,45,948.0,100.5,3.7,36.05,959.5,867.13,618.55
2018,6,23,14,0,944.0,100.0,3.7,36.0,937.0,838.74,600.93
2018,6,23,14,15,938.5,98.5,3.7,35.85,908.0,805.11,580.04
2018,6,23,14,30,933.0,97.0,3.7,35.7,879.0,768.55,557.04
2018,6,23,14,45,925.5,95.5,3.7,35.55,844.0,727.87,529.51
2018,6,23,15,0,918.0,94.0,3.7,35.4,809.0,684.78,499.57
2018,6,23,15,15,907.5,92.0,3.7,35.4,768.0,637.24,465.48
2018,6,23,15,30,897.0,90.0,3.7,35.4,727.0,588.0,429.29
2018,6,23,15,45,884.0,88.0,3.6,34.9,682.5,536.05,390.74
2018,6,23,16,0,871.0,86.0,3.5,34.4,638.0,483.15,350.24
2018,6,23,16,15,853.5,83.5,3.45,33.95,589.5,427.29,306.31
2018,6,23,16,30,836.0,81.0,3.4,33.5,541.0,369.7,259.81
2018,6,23,16,45,812.5,78.5,3.3,33.0,490.5,311.95,212.27
2018,6,23,17,0,789.0,76.0,3.2,32.5,440.0,255.55,165.43
2018,6,23,17,15,756.5,72.0,3.1,31.45,388.0,197.9,119.29
2018,6,23,17,30,724.0,68.0,3.0,30.4,336.0,143.28,78.82
2018,6,23,17,45,677.5,64.0,2.85,29.4,285.0,91.14,48.24
2018,6,23,18,0,631.0,60.0,2.7,28.4,234.0,47.04,34.29
2018,6,23,18,15,562.5,53.5,2.6,27.05,185.5,42.46,30.5
2018,6,23,18,30,494.0,47.0,2.5,25.7,137.0,37.86,26.46
2018,6,23,18,45,389.0,39.0,2.4,24.35,96.5,31.82,20.94
2018,6,23,19,0,284.0,31.0,2.3,23.0,56.0,25.8,13.96
2018,6,23,19,15,161.0,18.5,2.45,22.25,31.0,15.48,0.0
2018,6,23,19,30,38.0,6.0,2.6,21.5,6.0,5.12,0.0
2018,6,23,19,45,19.0,3.0,2.75,20.75,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,3.05,14.35,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.1,14.5,13.0,9.39,0.0
2018,6,24,5,15,155.5,25.5,3.2,15.0,41.0,19.78,7.01
2018,6,24,5,30,246.0,40.0,3.3,15.5,69.0,30.79,20.55
2018,6,24,5,45,318.5,53.0,3.4,16.0,109.0,40.44,29.7
2018,6,24,6,0,391.0,66.0,3.5,16.5,149.0,49.89,38.39
2018,6,24,6,15,447.5,77.0,3.55,17.1,195.5,57.6,45.32
2018,6,24,6,30,504.0,88.0,3.6,17.7,242.0,84.31,55.27
2018,6,24,6,45,547.5,96.0,3.6,18.3,291.0,128.7,80.04
2018,6,24,7,0,591.0,104.0,3.6,18.9,340.0,178.07,116.21
2018,6,24,7,15,625.5,109.5,3.6,19.55,389.5,228.09,157.15
2018,6,24,7,30,660.0,115.0,3.6,20.2,439.0,281.41,202.28
2018,6,24,7,45,687.5,119.5,3.65,20.85,488.0,334.54,247.62
2018,6,24,8,0,715.0,124.0,3.7,21.5,537.0,389.54,293.72
2018,6,24,8,15,736.5,127.5,3.7,22.05,584.0,442.58,337.39
2018,6,24,8,30,758.0,131.0,3.7,22.6,631.0,497.33,381.07
2018,6,24,8,45,775.0,134.5,3.7,23.1,675.0,548.32,420.76
2018,6,24,9,0,792.0,138.0,3.7,23.6,719.0,598.86,458.95
2018,6,24,9,15,812.0,137.0,3.75,24.05,760.0,646.52,494.31
2018,6,24,9,30,832.0,136.0,3.8,24.5,801.0,693.33,528.2
2018,6,24,9,45,852.0,132.0,3.8,24.9,837.5,730.7,554.8
2018,6,24,10,0,872.0,128.0,3.8,25.3,874.0,771.57,583.2
2018,6,24,10,15,879.5,129.5,3.85,25.6,902.0,805.79,605.54
2018,6,24,10,30,887.0,131.0,3.9,25.9,930.0,837.27,625.82
2018,6,24,10,45,893.0,131.5,3.95,26.2,951.5,863.74,642.57
2018,6,24,11,0,899.0,132.0,4.0,26.5,973.0,887.09,657.19
2018,6,24,11,15,903.0,132.5,4.0,26.65,987.5,905.47,668.62
2018,6,24,11,30,907.0,133.0,4.0,26.8,1002.0,920.48,677.84
2018,6,24,11,45,909.5,133.0,4.05,26.9,1009.0,930.29,684.07
2018,6,24,12,0,912.0,133.0,4.1,27.0,1016.0,936.64,688.11
2018,6,24,12,15,914.5,131.5,4.1,27.05,1016.0,938.22,688.96
2018,6,24,12,30,917.0,130.0,4.1,27.1,1016.0,936.28,687.6
2018,6,24,12,45,918.5,127.5,4.15,27.2,1008.5,929.03,682.95
2018,6,24,13,0,920.0,125.0,4.2,27.3,1001.0,918.19,676.01
2018,6,24,13,15,916.0,124.5,4.2,27.2,984.5,900.8,665.05
2018,6,24,13,30,912.0,124.0,4.2,27.1,968.0,880.01,651.87
2018,6,24,13,45,906.0,123.5,4.2,27.0,945.0,854.3,635.35
2018,6,24,14,0,900.0,123.0,4.2,26.9,922.0,825.5,616.68
2018,6,24,14,15,893.0,121.5,4.2,26.65,892.5,792.12,595.13
2018,6,24,14,30,886.0,120.0,4.2,26.4,863.0,756.02,570.85
2018,6,24,14,45,875.5,118.5,4.25,26.2,827.0,715.01,541.94
2018,6,24,15,0,865.0,117.0,4.3,26.0,791.0,671.93,510.86
2018,6,24,15,15,853.0,115.0,4.3,26.0,750.5,625.69,476.19
2018,6,24,15,30,841.0,113.0,4.3,26.0,710.0,579.79,440.87
2018,6,24,15,45,824.0,110.5,4.3,25.2,665.0,527.14,400.93
2018,6,24,16,0,807.0,108.0,4.3,24.4,620.0,474.09,359.31
2018,6,24,16,15,784.5,105.0,4.3,23.85,571.0,418.24,313.91
2018,6,24,16,30,762.0,102.0,4.3,23.3,522.0,363.16,267.85
2018,6,24,16,45,734.5,98.5,4.3,22.75,472.0,304.41,218.11
2018,6,24,17,0,707.0,95.0,4.3,22.2,422.0,250.01,171.46
2018,6,24,17,15,670.5,90.0,4.25,21.45,371.0,194.96,125.74
2018,6,24,17,30,634.0,85.0,4.2,20.7,320.0,143.5,86.1
2018,6,24,17,45,585.0,78.5,4.15,20.0,270.0,93.95,55.13
2018,6,24,18,0,536.0,72.0,4.1,19.3,220.0,55.71,43.28
2018,6,24,18,15,469.5,63.5,3.95,18.6,174.0,50.0,38.26
2018,6,24,18,30,403.0,55.0,3.8,17.9,128.0,44.18,32.9
2018,6,24,18,45,311.5,43.0,3.65,17.2,89.5,33.19,22.83
2018,6,24,19,0,220.0,31.0,3.5,16.5,51.0,24.06,13.13
2018,6,24,19,15,124.0,18.0,3.45,16.15,28.0,14.05,0.0
2018,6,24,19,30,28.0,5.0,3.4,15.8,5.0,4.27,0.0
2018,6,24,19,45,14.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,12.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,13.0,2.0,1.71,0.0
2018,6,25,5,15,17.0,8.5,3.5,13.35,10.5,7.36,0.0
2018,6,25,5,30,34.0,15.0,3.6,13.7,19.0,12.16,4.76
2018,6,25,5,45,23.0,17.5,3.7,14.1,21.0,14.9,7.49
2018,6,25,6,0,12.0,20.0,3.8,14.5,23.0,16.97,9.48
2018,6,25,6,15,6.0,23.0,3.8,14.9,24.5,19.5,11.81
2018,6,25,6,30,0.0,26.0,3.8,15.3,26.0,21.43,12.73
2018,6,25,6,45,0.0,35.0,3.75,15.7,35.0,28.89,19.07
2018,6,25,7,0,0.0,44.0,3.7,16.1,44.0,36.38,25.33
2018,6,25,7,15,0.0,66.5,3.65,16.65,66.5,55.13,40.97
2018,6,25,7,30,0.0,89.0,3.6,17.2,89.0,73.85,56.35
2018,6,25,7,45,0.0,111.0,3.55,17.7,111.0,91.9,70.95
2018,6,25,8,0,0.0,133.0,3.5,18.2,133.0,110.08,85.44
2018,6,25,8,15,15.5,180.5,3.5,18.75,190.5,156.06,122.1
2018,6,25,8,30,31.0,228.0,3.5,19.3,248.0,206.63,161.85
2018,6,25,8,45,46.5,272.5,3.45,19.85,305.0,255.05,199.24
2018,6,25,9,0,62.0,317.0,3.4,20.4,362.0,305.48,237.54
2018,6,25,9,15,113.0,346.0,3.45,20.85,434.0,373.1,289.0
2018,6,25,9,30,164.0,375.0,3.5,21.3,506.0,439.3,338.56
2018,6,25,9,45,452.5,280.5,3.55,21.8,662.5,585.16,450.53
2018,6,25,10,0,741.0,186.0,3.6,22.3,819.0,736.19,562.55
2018,6,25,10,15,821.0,152.5,3.65,22.65,874.5,788.58,599.75
2018,6,25,10,30,901.0,119.0,3.7,23.0,930.0,837.83,632.52
2018,6,25,10,45,906.5,119.5,3.8,23.35,951.5,864.28,649.42
2018,6,25,11,0,912.0,120.0,3.9,23.7,973.0,887.55,664.26
2018,6,25,11,15,915.5,120.5,3.95,23.8,987.0,905.8,676.1
2018,6,25,11,30,919.0,121.0,4.0,23.9,1001.0,920.61,685.69
2018,6,25,11,45,921.5,120.0,4.05,24.05,1007.5,929.72,691.39
2018,6,25,12,0,924.0,119.0,4.1,24.2,1014.0,935.31,694.83
2018,6,25,12,15,926.0,118.0,4.2,24.15,1014.0,936.91,696.51
2018,6,25,12,30,928.0,117.0,4.3,24.1,1014.0,934.95,695.91
2018,6,25,12,45,929.5,114.5,4.35,24.05,1006.0,927.6,691.51
2018,6,25,13,0,931.0,112.0,4.4,24.0,998.0,916.62,684.75
2018,6,25,13,15,928.5,111.0,4.45,23.85,982.5,899.91,674.43
2018,6,25,13,30,926.0,110.0,4.5,23.7,967.0,879.7,661.82
2018,6,25,13,45,922.5,108.0,4.5,23.55,944.5,854.37,645.41
2018,6,25,14,0,919.0,106.0,4.5,23.4,922.0,825.77,626.69
2018,6,25,14,15,913.5,104.5,4.5,23.2,893.0,792.97,605.06
2018,6,25,14,30,908.0,103.0,4.5,23.0,864.0,757.31,581.16
2018,6,25,14,45,900.5,100.5,4.5,22.75,829.0,716.69,552.0
2018,6,25,15,0,893.0,98.0,4.5,22.5,794.0,673.73,520.46
2018,6,25,15,15,882.5,96.0,4.5,22.5,754.0,627.29,485.03
2018,6,25,15,30,872.0,94.0,4.5,22.5,714.0,579.21,447.47
2018,6,25,15,45,859.5,92.0,4.4,21.7,670.5,528.71,408.08
2018,6,25,16,0,847.0,90.0,4.3,20.9,627.0,477.26,366.61
2018,6,25,16,15,832.0,86.5,4.25,20.4,580.0,421.67,320.32
2018,6,25,16,30,817.0,83.0,4.2,19.9,533.0,366.4,272.91
2018,6,25,16,45,795.0,79.5,4.15,19.4,483.5,309.23,223.11
2018,6,25,17,0,773.0,76.0,4.1,18.9,434.0,253.28,173.92
2018,6,25,17,15,743.0,72.5,4.05,18.3,383.5,197.4,126.2
2018,6,25,17,30,713.0,69.0,4.0,17.7,333.0,144.25,84.27
2018,6,25,17,45,669.5,64.5,3.9,17.1,283.0,88.61,48.47
2018,6,25,18,0,626.0,60.0,3.8,16.5,233.0,46.98,36.08
2018,6,25,18,15,563.0,53.5,3.75,15.95,185.5,42.45,32.02
2018,6,25,18,30,500.0,47.0,3.7,15.4,138.0,37.87,27.73
2018,6,25,18,45,400.5,39.0,3.6,14.9,98.0,31.84,21.91
2018,6,25,19,0,301.0,31.0,3.5,14.4,58.0,25.82,14.7
2018,6,25,19,15,172.5,18.5,3.4,14.1,32.0,15.47,0.0
2018,6,25,19,30,44.0,6.0,3.3,13.8,6.0,5.12,0.0
2018,6,25,19,45,22.0,3.0,3.25,13.5,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,2.75,11.35,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,2.9,11.6,16.0,11.1,0.0
2018,6,26,5,15,223.5,25.5,2.95,12.15,47.5,21.22,7.45
2018,6,26,5,30,353.0,38.0,3.0,12.7,79.0,31.39,21.26
2018,6,26,5,45,443.5,46.0,3.05,13.25,122.5,37.28,27.26
2018,6,26,6,0,534.0,54.0,3.1,13.8,166.0,43.16,32.84
2018,6,26,6,15,593.5,60.0,3.1,14.4,215.5,47.18,36.56
2018,6,26,6,30,653.0,66.0,3.1,15.0,265.0,71.21,42.26
2018,6,26,6,45,694.5,71.0,3.05,15.6,317.0,121.8,69.27
2018,6,26,7,0,736.0,76.0,3.0,16.2,369.0,180.31,112.81
2018,6,26,7,15,766.0,79.0,3.0,16.85,420.5,235.04,158.64
2018,6,26,7,30,796.0,82.0,3.0,17.5,472.0,292.33,208.41
2018,6,26,7,45,819.0,85.0,3.0,18.15,522.5,349.55,258.36
2018,6,26,8,0,842.0,88.0,3.0,18.8,573.0,407.91,308.23
2018,6,26,8,15,859.0,90.5,3.05,19.45,621.0,464.65,355.59
2018,6,26,8,30,876.0,93.0,3.1,20.1,669.0,519.97,400.35
2018,6,26,8,45,889.5,94.5,3.1,20.7,713.0,572.07,441.2
2018,6,26,9,0,903.0,96.0,3.1,21.3,757.0,623.09,479.88
2018,6,26,9,15,911.0,99.0,3.15,21.8,796.0,670.67,515.16
2018,6,26,9,30,919.0,102.0,3.2,22.3,835.0,716.2,547.97
2018,6,26,9,45,924.5,105.0,3.25,22.85,868.5,757.68,576.96
2018,6,26,10,0,930.0,108.0,3.3,23.4,902.0,796.48,602.66
2018,6,26,10,15,937.0,108.0,3.4,23.7,930.0,830.88,625.18
2018,6,26,10,30,944.0,108.0,3.5,24.0,958.0,862.33,645.58
2018,6,26,10,45,949.0,108.0,3.6,24.35,979.0,889.01,662.54
2018,6,26,11,0,954.0,108.0,3.7,24.7,1000.0,912.35,677.23
2018,6,26,11,15,957.0,108.5,3.8,24.75,1014.0,930.94,689.57
2018,6,26,11,30,960.0,109.0,3.9,24.8,1028.0,945.92,699.58
2018,6,26,11,45,962.0,108.5,4.0,24.85,1034.5,955.46,706.05
2018,6,26,12,0,964.0,108.0,4.1,24.9,1041.0,961.3,710.18
2018,6,26,12,15,966.0,106.5,4.2,24.85,1040.5,962.52,711.63
2018,6,26,12,30,968.0,105.0,4.3,24.8,1040.0,960.0,710.69
2018,6,26,12,45,969.0,102.5,4.35,24.75,1032.0,951.92,705.87
2018,6,26,13,0,970.0,100.0,4.4,24.7,1024.0,940.05,698.6
2018,6,26,13,15,968.0,99.5,4.45,24.55,1008.5,923.64,688.61
2018,6,26,13,30,966.0,99.0,4.5,24.4,993.0,903.58,676.18
2018,6,26,13,45,963.0,97.5,4.55,24.25,970.5,878.21,660.25
2018,6,26,14,0,960.0,96.0,4.6,24.1,948.0,849.41,641.89
2018,6,26,14,15,954.5,94.5,4.6,23.85,918.5,815.42,619.72
2018,6,26,14,30,949.0,93.0,4.6,23.6,889.0,778.43,595.27
2018,6,26,14,45,942.0,91.0,4.65,23.3,853.5,737.14,566.51
2018,6,26,15,0,935.0,89.0,4.7,23.0,818.0,693.35,534.76
2018,6,26,15,15,925.0,87.0,4.7,23.0,777.0,645.46,498.31
2018,6,26,15,30,915.0,85.0,4.7,23.0,736.0,595.79,459.58
2018,6,26,15,45,903.0,83.0,4.6,22.15,691.0,543.56,418.97
2018,6,26,16,0,891.0,81.0,4.5,21.3,646.0,490.24,376.1
2018,6,26,16,15,875.5,78.0,4.45,20.75,597.5,433.76,329.04
2018,6,26,16,30,860.0,75.0,4.4,20.2,549.0,377.1,280.41
2018,6,26,16,45,838.5,72.5,4.35,19.6,498.5,319.18,229.83
2018,6,26,17,0,817.0,70.0,4.3,19.0,448.0,259.36,177.32
2018,6,26,17,15,787.5,66.5,4.2,18.45,396.0,201.05,127.28
2018,6,26,17,30,758.0,63.0,4.1,17.9,344.0,145.35,83.12
2018,6,26,17,45,717.0,58.5,4.0,17.3,292.5,90.98,48.71
2018,6,26,18,0,676.0,54.0,3.9,16.7,241.0,46.51,35.63
2018,6,26,18,15,614.0,48.5,3.75,16.15,192.5,42.22,31.79
2018,6,26,18,30,552.0,43.0,3.6,15.6,144.0,34.83,25.04
2018,6,26,18,45,443.5,36.5,3.45,15.05,102.0,29.84,20.18
2018,6,26,19,0,335.0,30.0,3.3,14.5,60.0,24.98,14.07
2018,6,26,19,15,194.0,18.5,3.25,14.15,33.5,15.49,0.0
2018,6,26,19,30,53.0,7.0,3.2,13.8,7.0,5.97,0.0
2018,6,26,19,45,26.5,3.5,3.1,13.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,4,45,46.5,7.0,3.25,11.85,8.0,0.0,0.0
2018,6,27,5,0,93.0,14.0,3.3,12.0,16.0,11.95,0.0
2018,6,27,5,15,224.0,26.0,3.35,12.35,47.5,21.72,7.35
2018,6,27,5,30,355.0,38.0,3.4,12.7,79.0,31.43,21.26
2018,6,27,5,45,404.0,42.5,3.45,13.05,110.5,34.14,24.5
2018,6,27,6,0,453.0,47.0,3.5,13.4,142.0,36.98,27.39
2018,6,27,6,15,226.5,46.0,3.5,13.95,93.5,34.1,24.94
2018,6,27,6,30,0.0,45.0,3.5,14.5,45.0,37.19,26.31
2018,6,27,6,45,0.0,56.5,3.45,15.0,56.5,46.77,34.39
2018,6,27,7,0,0.0,68.0,3.4,15.5,68.0,56.37,42.36
2018,6,27,7,15,0.0,94.0,3.4,16.05,94.0,77.63,59.99
2018,6,27,7,30,0.0,120.0,3.4,16.6,120.0,98.79,77.23
2018,6,27,7,45,5.5,154.0,3.4,17.2,157.0,128.35,100.95
2018,6,27,8,0,11.0,188.0,3.4,17.8,194.0,158.83,125.08
2018,6,27,8,15,166.5,196.5,3.45,18.3,305.5,240.39,188.91
2018,6,27,8,30,322.0,205.0,3.5,18.8,417.0,342.41,268.87
2018,6,27,8,45,495.0,189.0,3.5,19.35,539.0,440.53,345.06
2018,6,27,9,0,668.0,173.0,3.5,19.9,661.0,556.89,433.6
2018,6,27,9,15,792.0,137.5,3.55,20.3,746.5,633.6,491.64
2018,6,27,9,30,916.0,102.0,3.6,20.7,832.0,713.99,551.57
2018,6,27,9,45,914.0,109.5,3.65,21.1,863.5,754.17,579.95
2018,6,27,10,0,912.0,117.0,3.7,21.5,895.0,791.11,605.23
2018,6,27,10,15,919.0,117.0,3.8,21.75,922.5,825.01,627.84
2018,6,27,10,30,926.0,117.0,3.9,22.0,950.0,856.03,648.34
2018,6,27,10,45,931.0,117.5,3.95,22.25,971.0,882.78,665.59
2018,6,27,11,0,936.0,118.0,4.0,22.5,992.0,906.24,680.57
2018,6,27,11,15,939.0,118.0,4.1,22.55,1006.0,924.13,692.57
2018,6,27,11,30,942.0,118.0,4.2,22.6,1020.0,938.47,702.26
2018,6,27,11,45,944.0,117.5,4.3,22.6,1026.5,947.9,708.85
2018,6,27,12,0,946.0,117.0,4.4,22.6,1033.0,953.69,713.11
2018,6,27,12,15,945.5,117.5,4.5,22.45,1032.0,954.52,714.64
2018,6,27,12,30,945.0,118.0,4.6,22.3,1031.0,951.71,714.03
2018,6,27,12,45,943.5,117.5,4.7,22.15,1022.5,943.49,709.82
2018,6,27,13,0,942.0,117.0,4.8,22.0,1014.0,931.63,703.18
2018,6,27,13,15,940.0,115.5,4.85,21.8,998.0,914.84,692.96
2018,6,27,13,30,938.0,114.0,4.9,21.6,982.0,894.49,680.28
2018,6,27,13,45,934.5,111.5,4.9,21.35,959.0,868.53,663.47
2018,6,27,14,0,931.0,109.0,4.9,21.1,936.0,839.24,644.27
2018,6,27,14,15,925.5,107.5,4.95,20.8,907.0,806.16,622.66
2018,6,27,14,30,920.0,106.0,5.0,20.5,878.0,770.17,598.67
2018,6,27,14,45,912.0,104.0,5.0,20.2,842.5,729.27,568.95
2018,6,27,15,0,904.0,102.0,5.0,19.9,807.0,686.02,536.8
2018,6,27,15,15,893.0,100.0,5.0,19.9,766.0,638.83,500.27
2018,6,27,15,30,882.0,98.0,5.0,19.9,725.0,590.01,461.6
2018,6,27,15,45,869.5,95.0,5.0,19.05,680.5,538.13,420.95
2018,6,27,16,0,857.0,92.0,5.0,18.2,636.0,485.28,378.07
2018,6,27,16,15,841.0,88.5,5.0,17.7,588.0,428.84,330.45
2018,6,27,16,30,825.0,85.0,5.0,17.2,540.0,372.69,281.66
2018,6,27,16,45,802.0,81.5,4.95,16.75,489.5,314.72,230.39
2018,6,27,17,0,779.0,78.0,4.9,16.3,439.0,258.07,179.89
2018,6,27,17,15,735.0,75.0,4.85,15.8,384.0,199.63,129.9
2018,6,27,17,30,691.0,72.0,4.8,15.3,329.0,141.99,84.11
2018,6,27,17,45,569.5,74.0,4.75,14.8,264.5,91.25,53.92
2018,6,27,18,0,448.0,76.0,4.7,14.3,200.0,58.19,46.39
2018,6,27,18,15,376.0,66.0,4.55,13.9,156.0,49.6,38.66
2018,6,27,18,30,304.0,56.0,4.4,13.5,112.0,42.41,31.96
2018,6,27,18,45,270.5,44.0,4.25,13.05,82.5,33.77,23.77
2018,6,27,19,0,237.0,32.0,4.1,12.6,53.0,24.86,14.12
2018,6,27,19,15,137.5,19.5,4.0,12.45,30.0,15.22,0.0
2018,6,27,19,30,38.0,7.0,3.9,12.3,7.0,5.97,0.0
2018,6,27,19,45,19.0,3.5,3.8,12.15,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,4,45,25.5,6.5,3.75,12.7,7.0,0.0,0.0
2018,6,28,5,0,51.0,13.0,3.8,12.9,14.0,11.1,0.0
2018,6,28,5,15,158.0,27.5,3.9,13.25,43.0,21.33,6.62
2018,6,28,5,30,265.0,42.0,4.0,13.6,72.0,32.39,21.93
2018,6,28,5,45,361.0,50.5,4.05,14.0,113.0,40.88,30.29
2018,6,28,6,0,457.0,59.0,4.1,14.4,154.0,46.93,36.07
2018,6,28,6,15,521.0,66.0,4.1,14.9,202.0,51.51,40.31
2018,6,28,6,30,585.0,73.0,4.1,15.4,250.0,73.41,45.87
2018,6,28,6,45,631.5,77.0,4.1,15.85,300.0,119.63,70.14
2018,6,28,7,0,678.0,81.0,4.1,16.3,350.0,170.97,107.76
2018,6,28,7,15,711.5,85.0,4.1,16.75,401.0,224.37,152.42
2018,6,28,7,30,745.0,89.0,4.1,17.2,452.0,283.64,203.78
2018,6,28,7,45,771.5,91.0,4.1,17.7,502.0,338.36,251.87
2018,6,28,8,0,798.0,93.0,4.1,18.2,552.0,394.67,300.53
2018,6,28,8,15,817.5,96.0,4.1,18.6,600.0,450.1,347.53
2018,6,28,8,30,837.0,99.0,4.1,19.0,648.0,505.78,393.35
2018,6,28,8,45,852.5,100.0,4.05,19.45,691.5,556.46,433.9
2018,6,28,9,0,868.0,101.0,4.0,19.9,735.0,606.6,472.79
2018,6,28,9,15,879.0,102.5,4.0,20.25,774.0,653.3,508.26
2018,6,28,9,30,890.0,104.0,4.0,20.6,813.0,698.27,541.54
2018,6,28,9,45,898.5,105.0,4.0,20.95,846.5,739.07,570.98
2018,6,28,10,0,907.0,106.0,4.0,21.3,880.0,777.49,597.4
2018,6,28,10,15,913.0,107.5,4.05,21.55,907.5,811.86,620.29
2018,6,28,10,30,919.0,109.0,4.1,21.8,935.0,843.31,641.01
2018,6,28,10,45,922.5,109.5,4.1,22.1,955.0,868.73,657.1
2018,6,28,11,0,926.0,110.0,4.1,22.4,975.0,890.81,670.87
2018,6,28,11,15,928.5,110.5,4.15,22.5,988.5,908.62,682.49
2018,6,28,11,30,931.0,111.0,4.2,22.6,1002.0,922.91,691.78
2018,6,28,11,45,932.0,111.5,4.25,22.75,1008.5,932.31,697.71
2018,6,28,12,0,933.0,112.0,4.3,22.9,1015.0,938.11,701.31
2018,6,28,12,15,934.5,110.5,4.3,22.9,1014.0,938.97,701.83
2018,6,28,12,30,936.0,109.0,4.3,22.9,1013.0,936.22,700.03
2018,6,28,12,45,936.5,106.5,4.3,22.9,1004.5,928.04,694.66
2018,6,28,13,0,937.0,104.0,4.3,22.9,996.0,916.2,686.92
2018,6,28,13,15,933.5,104.0,4.3,22.85,980.5,899.57,676.12
2018,6,28,13,30,930.0,104.0,4.3,22.8,965.0,879.45,663.0
2018,6,28,13,45,925.5,103.0,4.3,22.7,942.5,854.22,646.49
2018,6,28,14,0,921.0,102.0,4.3,22.6,920.0,825.76,627.71
2018,6,28,14,15,915.5,101.0,4.3,22.4,891.5,793.46,606.38
2018,6,28,14,30,910.0,100.0,4.3,22.2,863.0,758.28,582.87
2018,6,28,14,45,902.0,98.5,4.25,22.05,828.5,718.22,553.82
2018,6,28,15,0,894.0,97.0,4.2,21.9,794.0,675.86,522.35
2018,6,28,15,15,883.0,95.5,4.2,21.9,754.0,629.57,487.1
2018,6,28,15,30,872.0,94.0,4.2,21.9,714.0,581.68,449.74
2018,6,28,15,45,858.0,91.5,4.15,21.2,669.5,529.98,409.54
2018,6,28,16,0,844.0,89.0,4.1,20.5,625.0,477.48,367.36
2018,6,28,16,15,825.5,87.0,4.1,20.0,577.5,422.0,321.3
2018,6,28,16,30,807.0,85.0,4.1,19.5,530.0,367.16,274.38
2018,6,28,16,45,783.0,81.5,4.05,19.0,480.0,309.87,224.57
2018,6,28,17,0,759.0,78.0,4.0,18.5,430.0,254.05,175.56
2018,6,28,17,15,726.5,74.5,4.0,17.85,379.5,198.41,128.08
2018,6,28,17,30,694.0,71.0,4.0,17.2,329.0,145.81,86.41
2018,6,28,17,45,647.5,66.5,3.95,16.55,279.0,90.88,50.5
2018,6,28,18,0,601.0,62.0,3.9,15.9,229.0,48.31,37.35
2018,6,28,18,15,532.5,56.0,3.8,15.35,182.0,44.24,33.69
2018,6,28,18,30,464.0,50.0,3.7,14.8,135.0,40.19,29.84
2018,6,28,18,45,360.5,41.5,3.6,14.25,95.5,33.85,23.73
2018,6,28,19,0,257.0,33.0,3.5,13.7,56.0,25.67,14.69
2018,6,28,19,15,146.5,20.0,3.5,13.45,31.5,15.62,0.0
2018,6,28,19,30,36.0,7.0,3.5,13.2,7.0,5.97,0.0
2018,6,28,19,45,18.0,3.5,3.5,13.0,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,4,45,48.5,6.5,2.05,11.95,7.5,0.0,0.0
2018,6,29,5,0,97.0,13.0,2.2,12.2,15.0,11.1,0.0
2018,6,29,5,15,227.5,24.0,2.25,12.8,45.0,19.95,5.37
2018,6,29,5,30,358.0,35.0,2.3,13.4,75.0,28.83,18.9
2018,6,29,5,45,447.5,42.0,2.35,14.0,117.5,33.98,24.25
2018,6,29,6,0,537.0,49.0,2.4,14.6,160.0,39.16,29.18
2018,6,29,6,15,595.0,54.5,2.4,15.3,208.5,42.94,32.66
2018,6,29,6,30,653.0,60.0,2.4,16.0,257.0,68.95,40.98
2018,6,29,6,45,694.0,64.0,2.35,16.7,307.5,118.16,66.19
2018,6,29,7,0,735.0,68.0,2.3,17.4,358.0,171.83,105.26
2018,6,29,7,15,764.0,71.0,2.3,18.25,409.0,226.24,150.41
2018,6,29,7,30,793.0,74.0,2.3,19.1,460.0,283.08,199.34
2018,6,29,7,45,815.0,76.5,2.35,19.95,509.5,339.31,248.0
2018,6,29,8,0,837.0,79.0,2.4,20.8,559.0,398.11,297.6
2018,6,29,8,15,853.5,81.0,2.45,21.6,606.0,452.67,342.65
2018,6,29,8,30,870.0,83.0,2.5,22.4,653.0,507.04,386.01
2018,6,29,8,45,883.5,85.0,2.6,23.25,697.0,559.34,426.4
2018,6,29,9,0,897.0,87.0,2.7,24.1,741.0,610.62,464.66
2018,6,29,9,15,904.0,90.0,2.8,24.75,779.5,657.45,498.87
2018,6,29,9,30,911.0,93.0,2.9,25.4,818.0,702.17,530.62
2018,6,29,9,45,915.5,96.5,3.0,26.1,851.0,743.27,558.88
2018,6,29,10,0,920.0,100.0,3.1,26.8,884.0,781.67,583.7
2018,6,29,10,15,925.5,101.0,3.2,27.3,911.0,815.66,605.2
2018,6,29,10,30,931.0,102.0,3.3,27.8,938.0,846.68,624.55
2018,6,29,10,45,935.0,102.5,3.35,28.3,958.5,872.85,640.28
2018,6,29,11,0,939.0,103.0,3.4,28.8,979.0,895.69,653.76
2018,6,29,11,15,941.5,103.0,3.5,29.2,992.5,913.34,664.36
2018,6,29,11,30,944.0,103.0,3.6,29.6,1006.0,927.41,672.68
2018,6,29,11,45,945.0,103.5,3.7,29.95,1012.5,937.0,678.28
2018,6,29,12,0,946.0,104.0,3.8,30.3,1019.0,942.94,681.58
2018,6,29,12,15,944.5,105.0,3.85,30.4,1018.0,943.44,681.85
2018,6,29,12,30,943.0,106.0,3.9,30.5,1017.0,940.29,679.87
2018,6,29,12,45,939.0,107.0,4.0,30.6,1007.5,931.3,674.44
2018,6,29,13,0,935.0,108.0,4.1,30.7,998.0,918.74,666.75
2018,6,29,13,15,932.5,107.0,4.15,30.6,982.5,902.13,656.73
2018,6,29,13,30,930.0,106.0,4.2,30.5,967.0,882.0,644.4
2018,6,29,13,45,926.0,104.5,4.25,30.45,944.5,856.76,628.51
2018,6,29,14,0,922.0,103.0,4.3,30.4,922.0,828.26,610.39
2018,6,29,14,15,916.0,101.5,4.35,30.15,893.0,795.11,589.48
2018,6,29,14,30,910.0,100.0,4.4,29.9,864.0,759.12,566.41
2018,6,29,14,45,902.5,98.5,4.4,29.7,829.5,719.43,538.78
2018,6,29,15,0,895.0,97.0,4.4,29.5,795.0,677.38,508.7
2018,6,29,15,15,884.5,95.0,4.4,29.5,755.0,630.91,474.3
2018,6,29,15,30,874.0,93.0,4.4,29.5,715.0,582.78,437.84
2018,6,29,15,45,861.5,90.5,4.35,28.8,671.0,531.77,399.3
2018,6,29,16,0,849.0,88.0,4.3,28.1,627.0,479.79,358.7
2018,6,29,16,15,832.5,85.0,4.2,27.55,579.5,425.01,314.4
2018,6,29,16,30,816.0,82.0,4.1,27.0,532.0,368.54,267.51
2018,6,29,16,45,794.0,78.5,4.0,26.5,482.5,311.35,219.06
2018,6,29,17,0,772.0,75.0,3.9,26.0,433.0,255.39,171.16
2018,6,29,17,15,741.5,71.0,3.7,25.2,382.0,198.92,124.22
2018,6,29,17,30,711.0,67.0,3.5,24.4,331.0,145.25,82.69
2018,6,29,17,45,668.0,62.5,3.35,23.6,281.0,93.4,50.25
2018,6,29,18,0,625.0,58.0,3.2,22.8,231.0,45.41,33.76
2018,6,29,18,15,562.0,52.0,2.95,21.9,184.0,41.22,30.15
2018,6,29,18,30,499.0,46.0,2.7,21.0,137.0,37.02,26.33
2018,6,29,18,45,400.5,38.0,2.45,20.05,97.0,30.96,20.67
2018,6,29,19,0,302.0,30.0,2.2,19.1,57.0,24.89,13.7
2018,6,29,19,15,174.5,18.5,2.3,18.6,32.0,15.46,0.0
2018,6,29,19,30,47.0,7.0,2.4,18.1,7.0,5.97,0.0
2018,6,29,19,45,23.5,3.5,2.5,17.55,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.45,14.25,7.5,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.6,14.6,15.0,10.24,0.0
2018,6,30,5,15,267.0,21.5,1.7,15.25,46.0,17.79,3.59
2018,6,30,5,30,409.0,31.0,1.8,15.9,77.0,25.51,15.86
2018,6,30,5,45,495.0,38.0,1.9,16.55,120.5,30.87,21.26
2018,6,30,6,0,581.0,45.0,2.0,17.2,164.0,39.41,29.07
2018,6,30,6,15,636.5,49.0,1.95,18.05,212.5,42.4,31.8
2018,6,30,6,30,692.0,53.0,1.9,18.9,261.0,63.94,35.82
2018,6,30,6,45,730.0,57.0,1.8,19.75,312.5,115.18,61.55
2018,6,30,7,0,768.0,61.0,1.7,20.6,364.0,170.46,101.26
2018,6,30,7,15,795.0,64.0,1.65,21.65,415.0,226.3,146.93
2018,6,30,7,30,822.0,67.0,1.6,22.7,466.0,287.06,198.08
2018,6,30,7,45,842.0,69.5,1.5,23.8,516.0,343.7,245.77
2018,6,30,8,0,862.0,72.0,1.4,24.9,566.0,401.08,292.6
2018,6,30,8,15,877.5,74.0,1.5,25.8,613.0,456.49,337.14
2018,6,30,8,30,893.0,76.0,1.6,26.7,660.0,511.59,379.86
2018,6,30,8,45,904.0,78.0,1.7,27.6,703.5,563.68,418.9
2018,6,30,9,0,915.0,80.0,1.8,28.5,747.0,614.47,455.62
2018,6,30,9,15,923.0,82.0,1.9,29.25,785.5,661.82,489.02
2018,6,30,9,30,931.0,84.0,2.0,30.0,824.0,707.12,520.01
2018,6,30,9,45,937.0,86.0,2.1,30.8,857.5,748.71,547.53
2018,6,30,10,0,943.0,88.0,2.2,31.6,891.0,787.65,571.31
2018,6,30,10,15,948.0,88.5,2.35,32.1,918.0,821.58,592.41
2018,6,30,10,30,953.0,89.0,2.5,32.6,945.0,852.42,611.41
2018,6,30,10,45,956.0,90.0,2.6,33.1,965.5,878.86,627.12
2018,6,30,11,0,959.0,91.0,2.7,33.6,986.0,901.83,640.59
2018,6,30,11,15,960.5,92.0,2.8,33.85,999.5,919.96,651.63
2018,6,30,11,30,962.0,93.0,2.9,34.1,1013.0,934.41,660.41
2018,6,30,11,45,963.0,93.5,3.0,34.3,1019.5,944.24,666.49
2018,6,30,12,0,964.0,94.0,3.1,34.5,1026.0,950.33,670.31
2018,6,30,12,15,960.5,96.0,3.2,34.5,1024.0,950.06,670.76
2018,6,30,12,30,957.0,98.0,3.3,34.5,1022.0,946.06,668.96
2018,6,30,12,45,951.5,100.5,3.4,34.55,1012.5,937.07,663.93
2018,6,30,13,0,946.0,103.0,3.5,34.6,1003.0,924.48,656.67
2018,6,30,13,15,942.5,103.0,3.55,34.5,987.5,907.78,646.92
2018,6,30,13,30,939.0,103.0,3.6,34.4,972.0,887.57,634.93
2018,6,30,13,45,934.0,102.0,3.65,34.35,949.0,861.79,619.17
2018,6,30,14,0,929.0,101.0,3.7,34.3,926.0,832.78,601.23
2018,6,30,14,15,922.5,100.0,3.75,34.1,897.0,799.53,580.72
2018,6,30,14,30,916.0,99.0,3.8,33.9,868.0,763.44,558.12
2018,6,30,14,45,907.5,98.0,3.8,33.7,833.0,723.31,530.96
2018,6,30,15,0,899.0,97.0,3.8,33.5,798.0,680.89,501.33
2018,6,30,15,15,888.5,94.5,3.8,33.5,757.5,633.8,467.33
2018,6,30,15,30,878.0,92.0,3.8,33.5,717.0,585.04,431.25
2018,6,30,15,45,863.0,90.5,3.85,32.75,672.5,533.45,393.42
2018,6,30,16,0,848.0,89.0,3.9,32.0,628.0,481.12,353.64
2018,6,30,16,15,827.5,87.0,3.95,31.3,579.5,424.62,309.32
2018,6,30,16,30,807.0,85.0,4.0,30.6,531.0,368.92,264.17
2018,6,30,16,45,781.5,82.5,4.0,29.9,481.0,312.01,217.04
2018,6,30,17,0,756.0,80.0,4.0,29.2,431.0,256.71,170.67
2018,6,30,17,15,721.0,76.5,3.95,28.15,379.5,200.68,125.06
2018,6,30,17,30,686.0,73.0,3.9,27.1,328.0,144.39,82.14
2018,6,30,17,45,637.0,68.5,3.8,26.05,277.5,93.15,50.29
2018,6,30,18,0,588.0,64.0,3.7,25.0,227.0,49.76,37.15
2018,6,30,18,15,518.0,57.5,3.55,23.9,180.0,45.36,33.42
2018,6,30,18,30,448.0,51.0,3.4,22.8,133.0,40.95,29.46
2018,6,30,18,45,347.5,41.0,3.2,21.75,93.0,33.36,22.52
2018,6,30,19,0,247.0,31.0,3.0,20.7,53.0,25.66,14.16
2018,6,30,19,15,140.5,18.5,3.0,20.2,29.5,14.45,0.0
2018,6,30,19,30,34.0,6.0,3.0,19.7,6.0,5.12,0.0
2018,6,30,19,45,17.0,3.0,3.0,19.15,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.25,14.35,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.3,14.5,12.0,9.39,0.0
2018,7,1,5,15,163.0,24.0,3.35,15.0,39.0,18.67,3.45
2018,7,1,5,30,262.0,37.0,3.4,15.5,66.0,28.63,18.44
2018,7,1,5,45,342.5,48.5,3.5,16.05,106.0,37.29,26.85
2018,7,1,6,0,423.0,60.0,3.6,16.6,146.0,47.72,36.4
2018,7,1,6,15,482.0,68.5,3.6,17.2,192.5,53.38,41.57
2018,7,1,6,30,541.0,77.0,3.6,17.8,239.0,74.02,47.37
2018,7,1,6,45,584.5,83.5,3.55,18.35,288.0,119.33,71.27
2018,7,1,7,0,628.0,90.0,3.5,18.9,337.0,169.53,107.62
2018,7,1,7,15,660.5,95.5,3.45,19.55,387.0,221.19,149.99
2018,7,1,7,30,693.0,101.0,3.4,20.2,437.0,275.87,196.52
2018,7,1,7,45,718.0,105.5,3.35,20.85,486.0,329.98,242.94
2018,7,1,8,0,743.0,110.0,3.3,21.5,535.0,387.83,291.44
2018,7,1,8,15,762.0,114.0,3.3,22.1,581.5,441.28,335.52
2018,7,1,8,30,781.0,118.0,3.3,22.7,628.0,495.05,378.49
2018,7,1,8,45,796.5,121.0,3.3,23.35,671.5,546.06,418.0
2018,7,1,9,0,812.0,124.0,3.3,24.0,715.0,596.47,455.78
2018,7,1,9,15,829.0,124.0,3.35,24.5,755.5,644.17,490.96
2018,7,1,9,30,846.0,124.0,3.4,25.0,796.0,686.5,521.52
2018,7,1,9,45,861.5,122.5,3.45,25.55,831.5,728.62,551.04
2018,7,1,10,0,877.0,121.0,3.5,26.1,867.0,768.94,578.51
2018,7,1,10,15,883.5,122.0,3.55,26.5,894.5,802.47,599.94
2018,7,1,10,30,890.0,123.0,3.6,26.9,922.0,833.21,619.32
2018,7,1,10,45,894.0,125.0,3.7,27.3,943.0,859.82,636.05
2018,7,1,11,0,898.0,127.0,3.8,27.7,964.0,883.21,650.6
2018,7,1,11,15,900.5,128.0,3.85,27.9,978.0,901.12,661.75
2018,7,1,11,30,903.0,129.0,3.9,28.1,992.0,915.61,670.69
2018,7,1,11,45,904.0,130.0,4.0,28.3,999.0,925.31,676.8
2018,7,1,12,0,905.0,131.0,4.1,28.5,1006.0,931.53,680.72
2018,7,1,12,15,901.5,133.0,4.15,28.55,1004.0,931.12,680.5
2018,7,1,12,30,898.0,135.0,4.2,28.6,1002.0,927.25,678.12
2018,7,1,12,45,892.0,137.5,4.3,28.6,992.5,918.17,672.76
2018,7,1,13,0,886.0,140.0,4.4,28.6,983.0,905.74,665.25
2018,7,1,13,15,882.0,139.5,4.4,28.4,967.5,889.16,655.08
2018,7,1,13,30,878.0,139.0,4.4,28.2,952.0,869.29,642.73
2018,7,1,13,45,872.5,137.5,4.45,28.0,929.0,844.13,627.0
2018,7,1,14,0,867.0,136.0,4.5,27.8,906.0,815.95,609.14
2018,7,1,14,15,860.0,134.5,4.5,27.45,877.5,783.74,588.55
2018,7,1,14,30,853.0,133.0,4.5,27.1,849.0,748.9,565.03
2018,7,1,14,45,843.5,130.5,4.5,26.8,814.0,714.1,540.52
2018,7,1,15,0,834.0,128.0,4.5,26.5,779.0,671.23,509.81
2018,7,1,15,15,822.0,125.5,4.5,26.5,739.0,625.03,475.35
2018,7,1,15,30,810.0,123.0,4.5,26.5,699.0,577.45,439.05
2018,7,1,15,45,795.0,119.0,4.4,25.7,655.0,525.87,399.88
2018,7,1,16,0,780.0,115.0,4.3,24.9,611.0,473.74,359.11
2018,7,1,16,15,760.5,111.0,4.25,24.35,563.5,419.49,315.16
2018,7,1,16,30,741.0,107.0,4.2,23.8,516.0,363.37,268.56
2018,7,1,16,45,714.5,103.0,4.15,23.3,467.0,307.83,221.49
2018,7,1,17,0,688.0,99.0,4.1,22.8,418.0,254.13,175.52
2018,7,1,17,15,652.5,93.5,4.05,22.1,367.5,199.62,130.18
2018,7,1,17,30,617.0,88.0,4.0,21.4,317.0,148.61,90.44
2018,7,1,17,45,569.0,81.5,3.95,20.7,268.0,99.73,58.89
2018,7,1,18,0,521.0,75.0,3.9,20.0,219.0,57.96,45.11
2018,7,1,18,15,453.5,66.0,3.8,19.25,173.0,51.94,39.85
2018,7,1,18,30,386.0,57.0,3.7,18.5,127.0,43.58,32.3
2018,7,1,18,45,293.5,44.5,3.6,17.75,88.5,34.23,23.68
2018,7,1,19,0,201.0,32.0,3.5,17.0,50.0,24.77,13.71
2018,7,1,19,15,112.0,18.5,3.5,16.5,27.5,14.42,0.0
2018,7,1,19,30,23.0,5.0,3.5,16.0,5.0,4.27,0.0
2018,7,1,19,45,11.5,2.5,3.45,15.55,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
