Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,938.01,674.53
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,954.55,684.43
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,963.95,689.94
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,969.82,693.32
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,970.62,692.91
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,967.86,690.36
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,972.55,693.2
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,959.75,684.87
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,941.9,674.06
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,920.64,661.08
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,893.84,644.51
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,863.96,625.88
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,828.64,604.27
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,790.75,580.73
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,747.78,552.78
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,702.89,522.45
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,654.17,487.81
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,605.24,452.2
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,550.29,412.98
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,495.36,372.35
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,437.08,327.41
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,380.12,282.06
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,321.06,234.04
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,264.81,187.31
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,207.97,140.6
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,155.95,99.1
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,105.41,63.03
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,59.88,37.31
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,39.75,28.18
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.07,18.94
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.27,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,10.24,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.31,7.12
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,33.04,22.38
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,43.01,31.83
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,71.87,44.64
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,116.35,72.72
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,170.57,114.36
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,222.85,157.91
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,279.5,205.94
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,335.58,253.46
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,394.1,301.83
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,449.87,347.0
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,506.57,391.47
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,560.73,432.63
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,614.65,472.33
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,663.83,507.63
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,711.58,540.98
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,754.28,569.75
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,794.74,596.32
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,831.44,620.72
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,865.67,642.59
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,890.36,657.41
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,911.56,669.91
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,926.38,679.14
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,937.64,686.14
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,957.07,698.65
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,964.06,702.97
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,966.36,705.1
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,965.17,705.06
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,957.66,700.7
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,946.65,694.14
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,928.5,683.45
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,907.14,670.65
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,877.53,651.89
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,851.67,635.67
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,818.27,614.36
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,782.21,590.55
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,738.78,560.85
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,693.69,529.36
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,643.39,492.62
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,592.53,454.69
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,539.51,415.5
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,486.43,375.03
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,429.5,330.09
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,373.88,284.85
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,316.73,237.31
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,258.89,188.52
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,201.74,140.79
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,149.74,98.6
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,102.61,64.07
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,62.25,40.71
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,41.05,29.71
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,29.21,18.34
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.47,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,5.97,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,7.68,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.1,5.44
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,32.87,22.24
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,44.94,33.61
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,74.15,48.12
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,116.48,75.69
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,165.71,113.41
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,215.74,154.64
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,270.71,200.7
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,328.73,249.03
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,386.29,295.93
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,441.83,340.18
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,499.01,384.26
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,553.21,424.53
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,607.82,463.75
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,658.29,499.56
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,708.25,534.12
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,750.19,562.08
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,793.68,590.13
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,831.77,614.37
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,867.47,636.87
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,897.43,655.25
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,924.43,671.64
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,944.08,683.96
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,960.36,694.19
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,970.79,700.37
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,977.62,704.36
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,978.45,705.29
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,975.62,703.98
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,967.23,698.74
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,955.26,691.29
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,937.4,681.02
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,916.16,668.53
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,889.35,652.07
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,859.47,633.49
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,824.14,611.7
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,786.24,587.9
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,743.6,559.51
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,699.0,528.65
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,649.85,493.04
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,599.67,455.87
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,545.12,416.3
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,489.83,374.76
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,419.56,320.1
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,355.16,268.88
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,309.28,229.7
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,260.6,186.87
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,204.67,139.64
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,152.73,97.07
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,100.92,59.91
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,56.13,34.76
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,36.5,25.68
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,27.13,16.38
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,16.76,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,6.83,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,9.39,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,19.81,4.09
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,30.86,20.51
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,39.51,28.95
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,63.88,40.47
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,92.92,65.2
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,105.05,80.13
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,139.84,107.32
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,179.6,139.05
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,234.33,182.59
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,294.94,230.92
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,383.39,300.42
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,486.28,380.09
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,550.17,428.75
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,616.76,478.32
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,665.82,513.75
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,713.19,547.11
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,754.48,575.33
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,793.22,601.0
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,830.1,624.63
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,864.42,646.32
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,892.83,664.16
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,918.2,679.96
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,936.66,691.96
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,951.75,701.83
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,962.93,709.22
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,970.59,714.38
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,973.23,716.92
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,972.26,717.2
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,966.17,713.89
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,956.35,708.24
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,938.53,697.95
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,917.35,685.43
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,890.22,668.69
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,860.1,649.87
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,824.64,627.22
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,786.7,602.62
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,743.22,573.03
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,697.92,541.21
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,650.05,505.59
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,599.11,466.94
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,544.8,426.36
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,490.56,384.45
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,432.1,337.22
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,375.02,289.75
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,316.31,239.92
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,260.63,191.78
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,203.84,143.2
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,152.07,100.29
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,99.82,61.3
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,57.85,37.08
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,37.49,26.88
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,27.02,16.27
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,15.96,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.12,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,5.97,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,15.49,0.8
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,25.03,15.49
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,38.34,27.91
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,61.41,42.27
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,71.13,51.53
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,68.6,52.55
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,88.36,68.72
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,109.27,85.7
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,82.71,63.55
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,54.74,40.17
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,75.71,57.34
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,96.72,74.24
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,116.86,90.23
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,137.28,106.25
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,154.68,119.74
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,172.4,133.38
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,211.39,163.69
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,251.27,194.23
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,248.74,191.64
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,246.01,189.03
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,301.42,231.27
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,346.73,265.15
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,389.22,296.77
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,432.13,328.38
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,462.71,351.23
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,509.77,385.82
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,601.8,455.57
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,676.37,511.61
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,712.4,537.32
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,730.39,550.79
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,747.48,564.62
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,760.68,575.7
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,798.82,605.72
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,825.38,627.3
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,808.52,617.49
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,792.0,607.91
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,749.72,578.99
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,705.38,547.46
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,655.24,510.28
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,604.05,471.48
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,549.63,430.74
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,494.23,387.82
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,435.99,340.58
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,378.8,292.73
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,319.16,241.85
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,262.22,192.25
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,203.38,142.02
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,150.87,98.77
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,93.88,58.47
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,55.36,36.92
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,37.06,26.46
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,24.92,14.25
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,13.82,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.56,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.12,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.24,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,17.63,9.16
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,24.32,15.63
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,36.54,22.14
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,45.45,30.57
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,44.69,32.37
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,50.94,37.53
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,57.2,42.59
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,67.66,51.05
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,78.12,59.4
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,96.46,74.08
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,115.02,88.73
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,161.17,125.57
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,206.42,161.11
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,274.26,213.9
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,356.53,276.43
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,355.24,273.78
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,362.95,278.07
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,456.61,348.71
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,541.77,411.32
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,686.3,518.07
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,814.91,610.33
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,873.11,650.94
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,922.03,683.2
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,945.9,698.73
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,980.93,721.9
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,981.65,722.24
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,978.63,720.51
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,970.01,715.64
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,957.74,708.45
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,940.47,698.09
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,919.69,685.43
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,893.23,669.14
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,863.55,650.56
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,828.74,628.35
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,791.19,604.02
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,749.58,576.73
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,705.78,546.64
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,660.36,512.8
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,608.73,473.68
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,554.24,432.88
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,499.33,390.28
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,441.05,342.93
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,383.53,294.66
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,321.65,241.73
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,263.47,190.79
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,204.27,139.51
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,149.7,93.82
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,96.97,54.97
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,51.94,30.49
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,32.51,22.35
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,24.86,13.69
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,14.94,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.91,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,28.04,17.82
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,34.16,24.21
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,63.74,36.08
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,91.46,62.06
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,92.69,71.64
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,141.45,108.17
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,205.63,158.38
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,293.74,225.79
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,410.03,316.79
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,468.23,364.29
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,527.06,410.9
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,582.99,453.58
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,634.92,491.97
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,683.96,526.95
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,731.15,559.47
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,774.05,586.7
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,814.38,611.73
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,851.12,634.11
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,885.06,654.37
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,913.8,670.58
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,939.28,684.51
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,958.52,695.5
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,974.19,704.26
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,984.78,709.85
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,991.63,713.17
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,992.32,713.68
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,989.22,711.91
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,979.5,706.52
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,966.09,698.81
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,948.14,688.5
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,926.68,675.89
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,899.98,659.77
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,870.06,641.41
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,834.94,619.75
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,797.04,595.98
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,754.58,568.62
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,709.91,538.64
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,659.78,502.38
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,611.59,466.55
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,556.4,426.39
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,500.75,384.31
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,442.15,337.86
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,384.23,290.32
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,323.94,239.6
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,264.14,188.23
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,204.78,137.61
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,149.97,92.35
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,96.4,53.4
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,50.59,28.88
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,30.92,20.7
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,23.19,11.75
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,14.08,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,6.83,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,17.08,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,27.26,16.97
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,33.43,23.46
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,64.52,35.91
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,101.07,66.61
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,118.32,86.91
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,187.19,134.78
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,286.31,210.14
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,348.45,262.33
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,413.13,315.32
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,472.38,362.48
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,530.54,406.91
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,585.73,447.6
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,640.26,486.24
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,690.95,521.02
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,740.08,552.95
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,785.45,580.21
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,828.54,605.4
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,865.57,627.06
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,899.65,646.62
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,928.81,663.39
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,954.58,677.97
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,974.43,688.7
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,990.57,697.19
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,1001.94,702.8
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,1009.43,706.12
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,1011.11,707.21
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,1008.83,706.0
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,999.71,700.78
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,986.72,693.25
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,969.42,684.06
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,948.41,672.52
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,921.49,657.01
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,891.18,639.21
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,855.45,617.92
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,816.77,594.45
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,773.83,567.93
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,728.51,539.38
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,677.87,503.81
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,625.7,466.23
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,570.08,426.78
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,513.79,385.21
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,454.79,339.54
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,395.03,291.6
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,332.78,240.35
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,272.77,189.63
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,211.63,138.45
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,154.94,92.42
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,96.76,50.75
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,48.56,25.93
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,29.04,18.68
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,22.5,10.35
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,13.23,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,6.83,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.71,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,26.5,16.15
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,33.35,23.29
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,71.4,38.05
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,122.2,70.68
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,180.34,116.24
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,240.7,167.42
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,303.07,220.73
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,364.28,272.48
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,427.63,324.19
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,488.18,371.86
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,547.37,416.53
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,604.09,457.64
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,660.04,496.54
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,709.57,530.07
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,756.39,560.38
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,797.65,585.11
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,835.37,607.16
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,873.29,629.57
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,908.38,649.9
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,937.23,665.97
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,962.8,679.91
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,983.08,691.58
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,999.75,701.07
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,1010.81,707.16
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,1018.08,711.03
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,1017.18,710.98
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,1012.47,708.71
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,1002.08,703.16
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,988.05,695.41
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,969.53,685.29
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,947.49,672.93
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,919.76,656.99
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,888.8,638.85
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,861.62,623.29
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,822.1,599.33
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,777.21,571.49
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,730.29,540.41
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,678.42,504.01
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,625.4,465.91
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,568.3,425.78
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,510.94,383.85
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,450.07,337.07
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,390.45,289.65
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,327.33,238.35
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,267.31,188.38
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,207.1,138.8
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,152.46,95.08
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,98.87,56.86
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,54.08,32.31
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,33.58,22.44
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,21.79,9.03
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,12.8,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,5.97,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.39,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,27.15,16.57
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,36.46,26.07
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,69.26,41.28
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,98.26,67.38
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,107.57,81.51
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,144.8,110.75
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,188.62,145.76
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,268.59,207.98
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,359.15,279.0
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,444.75,345.95
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,537.29,416.9
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,594.1,459.34
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,650.72,500.35
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,703.93,537.82
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,755.97,573.39
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,802.49,603.36
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,839.12,625.69
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,877.47,649.38
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,913.05,670.97
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,942.95,688.66
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,969.57,704.16
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,990.9,716.65
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,1008.62,726.87
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,1020.22,733.41
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,1028.0,737.64
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,1029.5,737.91
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,1027.1,735.87
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,1017.91,730.03
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,1004.87,721.87
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,986.65,710.69
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,964.75,697.24
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,937.03,680.02
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,905.95,660.6
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,861.33,632.98
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,823.25,609.51
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,786.75,586.44
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,740.91,556.01
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,692.37,521.37
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,637.3,481.32
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,577.36,438.33
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,517.36,393.64
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,450.41,341.7
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,385.23,289.3
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,329.82,242.63
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,273.8,194.29
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,211.66,141.93
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,154.6,95.27
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,96.97,54.63
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,51.71,30.7
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,31.99,21.31
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,22.58,8.51
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,12.38,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,4.27,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,13.63,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,23.19,13.18
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,30.14,20.61
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,54.11,32.37
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,60.71,40.57
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,48.03,35.28
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,60.07,45.35
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,72.17,55.27
