Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,2.99,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,5.06,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,7.61,0.54
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.86,2.63
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,13.98,6.22
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,18.12,9.78
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,20.6,11.89
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,23.1,13.96
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,31.4,20.89
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,39.72,27.75
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,58.07,42.84
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,76.53,57.79
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,97.2,74.34
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,118.19,90.91
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,154.01,119.11
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,190.8,147.57
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,283.95,219.91
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,386.99,297.1
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,395.96,302.44
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,418.99,318.5
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,393.84,299.69
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,385.14,293.07
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,430.9,327.03
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,476.89,360.51
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,532.79,400.78
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,588.25,440.17
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,803.66,597.19
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,975.87,714.87
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,993.5,725.61
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,992.75,725.91
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,973.07,713.93
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,949.83,699.79
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,921.38,682.65
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,889.75,663.26
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,852.0,639.6
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,819.17,619.13
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,772.98,589.15
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,724.76,556.78
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,671.06,517.83
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,616.37,477.17
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,557.71,433.8
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,499.11,388.82
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,436.63,338.89
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,375.78,288.51
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,311.81,234.3
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,251.57,182.1
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,189.38,129.12
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,134.13,83.65
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,81.49,45.86
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,40.82,23.35
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,21.03,7.64
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,11.1,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,3.84,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,6.61,0.0
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,10.58,2.83
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,13.16,5.42
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,17.7,9.4
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,22.25,13.33
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,28.47,18.59
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,34.71,23.78
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,54.28,40.06
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,74.01,56.18
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,113.03,87.73
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,153.4,119.63
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,247.17,193.51
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,353.24,273.96
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,537.37,413.55
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,728.76,550.56
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,791.28,589.91
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,850.59,626.63
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,888.1,649.13
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,922.73,669.78
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,950.93,686.2
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,975.77,700.46
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,995.67,712.88
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,1011.88,723.03
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,1021.3,728.98
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,1026.83,732.59
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,1027.91,734.22
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,1025.04,733.44
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,1016.16,729.33
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,1003.31,722.68
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,983.85,712.09
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,960.68,699.05
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,932.05,682.45
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,900.04,663.42
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,862.82,640.92
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,822.75,616.17
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,776.59,586.98
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,728.24,555.69
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,675.11,517.64
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,620.78,477.22
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,566.08,437.73
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,507.59,393.71
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,445.27,343.78
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,383.92,292.8
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,319.11,237.68
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,257.45,183.96
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,179.91,121.64
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,118.71,75.37
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,76.35,43.14
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,34.97,18.29
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,18.55,4.48
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,9.39,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,9.82,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,19.09,3.06
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,35.23,19.62
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,79.1,44.52
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,96.53,63.29
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,94.87,68.82
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,104.8,80.31
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,101.29,79.12
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,152.86,120.38
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,214.39,169.07
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,351.24,276.1
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,506.24,393.4
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,583.21,449.04
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,664.73,506.6
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,715.07,541.01
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,763.4,573.1
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,806.19,600.57
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,846.08,625.88
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,884.28,650.11
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,919.8,672.45
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,949.17,690.22
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,975.32,705.92
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,995.2,718.52
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,1011.5,728.93
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,1021.1,735.16
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,1026.94,739.11
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,1025.12,738.31
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,1019.5,735.22
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,1007.21,728.33
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,991.33,719.17
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,970.32,706.59
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,945.93,691.81
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,915.48,673.0
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,882.05,652.11
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,843.7,628.36
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,802.9,602.67
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,756.15,571.83
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,710.65,540.35
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,656.7,501.54
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,602.15,461.4
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,543.63,418.83
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,485.51,374.99
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,424.13,326.79
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,364.44,278.25
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,301.42,225.8
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,242.35,175.53
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,182.25,125.13
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,129.14,81.96
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,75.91,43.27
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,36.06,19.95
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,18.68,2.27
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,7.68,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,9.82,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,17.89,1.02
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,34.65,19.32
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,75.7,43.91
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,125.3,80.78
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,182.2,127.29
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,239.24,176.28
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,302.11,229.92
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,362.64,280.86
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,426.54,332.77
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,487.0,380.32
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,548.87,427.09
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,605.46,468.38
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,662.93,508.8
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,713.17,542.86
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,761.61,574.38
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,804.47,600.07
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,844.68,623.53
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,882.78,646.19
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,918.21,666.87
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,947.94,683.58
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,974.5,698.2
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,994.23,709.04
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,1010.4,717.74
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,1020.43,722.15
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,1026.68,724.36
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,1024.26,723.28
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,1018.02,719.98
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,1005.16,712.47
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,988.7,702.79
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,967.99,690.86
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,943.85,676.77
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,914.15,659.42
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,881.41,639.94
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,842.8,616.8
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,801.73,591.72
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,755.15,562.55
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,706.84,530.3
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,654.91,493.51
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,599.77,453.57
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,540.4,411.71
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,481.54,368.42
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,420.04,320.81
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,360.44,272.94
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,297.55,221.2
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,238.9,171.79
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,178.52,121.65
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,125.54,79.01
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,73.66,41.76
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,35.55,19.56
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,18.67,0.0
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,8.54,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,15.52,0.0
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,32.89,18.05
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,71.42,42.21
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,89.52,59.08
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,99.62,71.31
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,92.38,69.74
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,72.43,55.6
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,109.77,86.24
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,154.51,122.45
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,232.21,184.56
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,311.51,246.61
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,445.56,350.65
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,585.44,455.22
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,662.84,510.23
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,744.43,567.02
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,788.01,594.91
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,829.1,620.35
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,866.84,643.35
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,895.4,660.04
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,924.36,677.11
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,950.33,692.14
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,970.25,703.66
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,986.79,713.1
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,997.39,719.3
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,1004.4,723.36
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,1004.8,724.02
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,1001.51,722.49
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,992.53,716.85
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,979.85,708.97
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,959.38,697.35
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,935.58,683.56
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,905.31,665.41
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,872.13,645.18
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,833.21,621.19
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,791.97,595.31
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,748.89,567.33
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,700.07,533.99
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,645.34,494.55
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,590.23,453.89
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,530.75,410.84
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,472.1,366.78
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,410.48,318.13
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,351.29,269.83
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,287.28,216.74
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,225.08,164.3
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,155.52,108.36
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,100.32,66.07
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,61.19,37.26
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,30.96,17.28
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,16.87,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,5.97,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,9.39,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,17.13,0.0
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,35.09,18.68
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,78.59,45.71
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,94.99,62.09
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,102.57,73.31
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,95.5,72.11
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,75.02,57.64
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,109.95,86.21
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,152.07,120.18
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,209.05,165.58
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,280.77,221.69
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,437.42,343.83
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,604.73,468.17
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,685.3,524.75
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,768.24,580.99
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,816.44,609.66
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,854.5,631.21
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,891.89,652.73
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,926.43,672.11
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,955.1,687.5
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,980.42,700.71
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,999.82,711.33
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,1015.57,719.76
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,1025.58,725.32
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,1031.74,728.64
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,1030.56,728.24
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,1025.49,725.57
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,1015.1,719.54
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,1000.93,711.22
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,980.14,699.62
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,955.82,685.75
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,925.32,667.44
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,891.71,647.03
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,852.46,623.66
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,810.61,598.21
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,770.51,573.64
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,721.1,541.81
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,666.6,503.22
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,611.28,463.05
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,551.09,420.37
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,491.28,376.1
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,427.45,326.4
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,365.61,276.42
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,300.54,222.58
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,239.88,171.12
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,178.3,119.67
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,124.39,76.17
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,72.63,39.61
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,33.5,17.31
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,15.63,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,5.12,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,8.11,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,14.77,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,34.03,17.82
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,75.97,44.15
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,94.38,62.13
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,102.92,73.86
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,103.33,78.79
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,90.18,70.35
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,150.98,119.68
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,224.14,178.55
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,357.1,284.2
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,505.73,399.15
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,581.79,455.88
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,661.95,514.39
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,713.17,550.31
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,762.85,583.57
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,806.46,611.39
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,847.7,637.26
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,885.67,661.24
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,920.9,683.22
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,949.72,700.85
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,963.19,708.36
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,982.45,720.74
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,998.2,730.85
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,1007.88,736.97
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,1013.84,740.82
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,1013.07,741.13
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,1008.52,739.15
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,998.75,733.7
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,985.28,725.91
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,963.82,713.58
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,938.94,698.94
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,909.45,681.09
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,886.43,667.59
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,847.17,642.75
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,805.41,615.95
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,758.17,585.18
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,709.2,551.97
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,655.22,512.11
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,600.52,470.72
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,540.75,426.59
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,481.87,381.36
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,419.01,330.34
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,358.29,279.37
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,294.69,224.87
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,235.51,173.07
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,174.47,120.54
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,121.22,76.46
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,70.29,39.75
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,31.04,15.86
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,15.22,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,4.27,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,4.69,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,8.56,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,21.08,9.16
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,44.16,25.13
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,70.28,45.26
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,101.94,71.75
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,99.07,75.1
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,73.39,56.73
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,99.1,77.91
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,125.65,99.34
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,174.03,138.19
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,220.67,174.88
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,370.68,294.03
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,535.79,418.98
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,661.39,511.53
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,782.96,596.69
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,817.62,617.37
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,839.18,629.75
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,889.77,662.25
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,928.54,686.24
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,964.06,708.48
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,996.84,728.83
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,1016.07,740.06
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,1031.52,749.03
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,1040.56,754.01
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,1045.64,756.62
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,1045.64,756.14
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,1041.61,753.26
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,1032.02,746.99
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,1018.41,738.29
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,997.65,725.96
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,973.17,711.27
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,943.27,692.63
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,910.02,671.76
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,870.84,647.32
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,828.81,620.73
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,780.94,589.68
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,730.98,556.74
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,676.68,518.58
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,621.25,477.74
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,564.78,435.65
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,504.72,389.43
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,440.49,338.25
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,377.78,286.44
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,311.39,230.43
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,248.88,176.39
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,183.79,121.2
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,126.86,74.71
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,71.94,36.21
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,30.09,13.36
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,14.94,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,8.54,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,16.84,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,36.79,16.71
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,85.41,45.4
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,138.52,85.75
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,202.07,139.15
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,264.31,193.91
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,331.6,252.12
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,387.8,300.67
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,442.36,345.61
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,503.49,393.44
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,565.26,439.66
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,634.92,490.1
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,702.91,537.57
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,755.43,571.03
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,805.98,602.04
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,850.92,628.82
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,893.12,653.39
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,931.27,675.4
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,966.26,695.17
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,995.93,711.43
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,1021.98,725.39
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,1041.84,736.08
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,1057.74,744.44
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,1067.56,749.78
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,1073.23,752.73
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,1072.28,751.63
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,1067.16,748.15
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,1055.34,741.39
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,1039.47,732.22
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,1018.19,721.21
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,993.09,707.7
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,961.87,689.73
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,927.21,669.39
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,887.16,645.77
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,844.22,619.9
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,795.93,590.25
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,745.5,558.55
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,689.79,520.23
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,632.85,478.94
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,571.85,435.48
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,512.98,391.6
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,447.65,340.51
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,383.87,288.58
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,316.23,232.03
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,252.41,177.23
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,186.67,121.76
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,128.3,74.36
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,71.62,34.89
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,29.33,11.95
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,14.51,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,8.11,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,16.0,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,36.53,15.53
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,86.74,45.54
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,140.25,86.53
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,202.81,139.51
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,264.53,194.42
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,331.04,252.81
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,394.16,307.26
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,457.81,360.21
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,519.52,409.72
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,581.66,457.56
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,639.73,500.76
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,696.89,541.78
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,748.41,575.8
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,797.88,607.35
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,842.84,635.4
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,884.95,661.12
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,922.1,683.46
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,956.11,703.54
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,984.97,720.25
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,1010.23,734.59
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,1029.25,745.21
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,1044.36,753.43
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,1053.46,757.91
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,1058.5,759.96
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,1058.81,759.62
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,1055.01,756.83
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,1044.42,750.25
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,1029.72,741.16
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,1009.01,728.98
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,984.53,714.4
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,953.5,695.67
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,919.08,674.59
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,878.8,649.8
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,835.7,622.82
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,787.56,592.17
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,737.28,559.49
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,682.63,521.19
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,626.84,479.95
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,566.6,435.8
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,508.4,391.35
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,443.8,340.07
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,380.56,287.88
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,314.1,231.68
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,251.42,177.32
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,185.78,121.66
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,126.75,73.6
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,70.52,34.65
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,28.78,10.95
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,13.66,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,8.11,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,16.22,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,38.18,16.68
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,87.64,47.04
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,142.07,88.92
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,207.15,143.83
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,270.33,199.75
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,338.86,259.5
