Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,68.67,0.8
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,130.24,84.7
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,203.44,148.03
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,268.25,205.42
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,342.8,269.4
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,409.82,325.64
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,480.8,382.48
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,545.02,431.41
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,610.58,479.0
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,664.43,515.77
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,722.87,552.56
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,775.38,583.75
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,826.26,612.89
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,870.73,636.95
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,912.66,658.78
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,948.76,680.35
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,981.74,699.94
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,991.53,705.01
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,996.21,707.32
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,1008.24,717.01
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,1003.75,716.21
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,989.86,710.18
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,981.12,707.17
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,954.44,692.45
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,924.21,675.25
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,922.18,676.34
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,916.16,674.54
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,915.67,677.13
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,904.09,672.29
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,867.07,650.18
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,827.55,626.09
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,795.27,606.64
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,759.24,584.17
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,686.38,534.78
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,613.39,482.49
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,589.48,465.29
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,556.8,440.21
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,491.84,390.41
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,428.63,339.91
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,357.5,280.51
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,290.32,222.48
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,215.88,158.3
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,152.07,102.49
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,81.95,32.82
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,25.91,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,14.91,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,44.35,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,105.59,69.41
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,182.02,134.52
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,248.97,193.06
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,325.83,258.85
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,392.5,315.13
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,463.93,372.89
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,526.52,421.25
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,593.09,470.36
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,653.23,512.73
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,713.55,552.08
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,767.4,586.96
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,820.1,620.47
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,857.56,643.12
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,900.92,669.57
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,936.43,689.79
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,968.88,707.9
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,993.96,720.17
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,1015.52,730.18
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,1031.49,736.37
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,1043.63,740.2
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,1048.15,739.27
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,1048.73,736.13
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,1042.31,733.15
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,1032.0,728.05
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,1015.89,720.63
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,996.11,710.95
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,969.2,698.17
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,939.01,682.95
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,902.54,663.05
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,863.39,640.84
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,818.26,614.95
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,778.64,591.93
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,724.49,557.88
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,669.44,522.07
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,607.81,477.03
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,546.66,430.66
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,478.57,379.53
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,414.96,329.18
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,342.04,268.88
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,275.24,211.56
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,201.32,148.15
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,138.57,93.45
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,71.42,22.23
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,18.57,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,14.69,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,40.78,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,96.52,63.58
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,156.58,116.26
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,195.05,152.09
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,235.64,188.73
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,261.81,212.45
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,272.89,222.68
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,278.18,226.34
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,264.13,213.71
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,396.6,318.69
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,548.24,430.84
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,662.76,512.44
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,778.16,590.35
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,826.71,620.2
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,869.27,646.58
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,905.72,669.53
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,939.49,690.69
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,967.35,707.87
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,992.01,723.08
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,1008.57,732.79
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,1021.53,740.44
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,1028.63,744.54
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,1031.96,746.49
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,1027.9,743.45
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,1020.04,738.26
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,1006.72,730.59
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,989.68,720.67
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,963.7,704.81
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,934.4,686.9
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,898.19,664.3
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,859.21,639.77
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,814.08,611.88
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,767.0,582.17
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,713.34,546.84
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,658.74,510.05
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,597.26,465.38
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,538.76,421.45
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,470.41,369.33
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,405.06,317.48
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,331.74,257.45
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,264.75,200.8
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,188.17,136.73
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,123.52,81.87
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,62.24,10.92
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,14.48,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,17.15,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,51.04,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,112.07,71.62
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,183.16,134.04
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,248.19,190.97
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,322.26,254.3
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,389.22,310.78
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,460.92,368.95
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,523.62,417.77
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,590.37,467.7
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,650.0,510.71
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,709.74,550.96
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,765.1,586.88
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,819.54,621.4
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,859.54,644.98
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,905.77,672.43
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,941.61,694.4
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,974.42,714.35
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,1000.97,729.63
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,1024.01,742.71
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,1040.97,752.87
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,1054.09,760.74
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,1060.06,764.23
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,1062.03,765.39
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,1056.86,762.77
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,1047.73,757.8
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,1031.67,748.07
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,1011.85,736.05
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,986.45,721.06
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,957.63,703.84
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,921.63,681.63
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,882.73,657.35
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,837.41,628.79
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,789.99,598.38
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,741.88,566.84
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,685.33,528.69
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,622.77,483.43
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,560.61,436.46
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,491.99,384.05
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,425.73,331.36
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,342.96,264.24
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,267.77,201.55
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,189.44,136.16
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,124.1,80.3
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,64.6,0.0
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,18.77,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,8.11,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,54.08,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,129.36,80.97
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,208.67,152.01
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,274.89,211.38
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,351.64,278.17
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,420.44,337.13
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,493.23,397.02
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,558.01,447.92
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,619.06,494.09
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,679.1,536.66
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,738.8,576.25
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,792.27,610.49
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,844.09,642.8
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,889.0,670.03
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,931.3,695.13
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,966.75,715.86
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,998.95,734.34
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,1024.68,748.93
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,1046.72,761.21
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,1063.02,770.68
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,1075.34,777.79
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,1079.83,780.11
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,1080.23,780.06
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,1074.89,777.34
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,1065.48,772.22
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,1049.05,762.61
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,1028.75,750.64
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,1001.83,734.87
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,971.43,716.8
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,934.71,694.57
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,895.02,670.15
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,848.22,640.5
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,799.26,608.95
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,745.28,573.2
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,690.18,535.95
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,633.07,494.7
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,570.34,447.01
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,501.02,394.23
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,434.01,340.88
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,359.66,279.29
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,290.77,220.06
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,214.67,154.73
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,148.42,95.03
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,73.23,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,19.3,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,37.28,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,116.2,71.98
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,202.89,148.84
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,222.07,172.83
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,227.71,183.0
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,273.91,223.57
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,318.38,260.88
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,464.2,378.63
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,623.9,501.79
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,685.08,545.48
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,739.52,582.09
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,793.68,616.87
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,846.33,649.65
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,892.64,677.95
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,936.5,704.16
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,973.97,725.75
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,1008.37,745.14
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,1036.04,760.71
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,1060.07,774.01
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,1078.7,784.39
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,1093.38,792.42
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,1099.31,794.94
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,1101.08,795.09
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,1096.12,792.48
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,1087.0,787.41
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,1072.27,778.32
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,1053.53,766.82
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,1027.75,751.48
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,998.25,733.78
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,961.13,711.43
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,920.89,686.78
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,874.43,657.38
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,825.64,626.01
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,769.83,589.38
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,712.72,551.08
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,649.66,506.1
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,591.25,461.7
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,520.38,406.61
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,451.61,351.14
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,376.15,289.49
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,305.72,229.47
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,224.77,160.63
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,158.23,99.19
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,74.46,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,16.7,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,55.11,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,132.81,80.08
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,213.12,155.46
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,283.16,218.67
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,361.53,287.27
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,431.94,347.83
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,506.29,409.08
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,572.77,461.07
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,635.5,508.07
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,695.64,549.98
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,755.32,588.9
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,808.25,621.97
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,859.37,652.91
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,904.03,678.7
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,945.95,702.13
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,982.87,720.43
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,1016.51,735.87
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,1043.12,747.07
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,1065.96,755.61
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,1081.77,760.17
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,1093.52,762.14
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,1097.87,758.54
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,1098.04,752.41
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,1092.6,752.62
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,1083.02,750.42
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,1066.74,743.19
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,1046.5,733.59
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,1018.93,720.78
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,987.79,705.4
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,950.55,685.7
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,910.3,663.52
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,863.75,636.92
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,814.94,608.02
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,759.42,573.33
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,702.73,536.84
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,639.08,492.24
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,580.2,448.24
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,509.87,395.4
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,441.88,341.97
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,365.09,279.73
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,294.02,219.67
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,213.34,151.46
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,147.65,89.85
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,59.79,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,5.12,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,54.56,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,131.08,76.72
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,211.18,153.83
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,281.51,217.18
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,360.23,285.8
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,429.93,345.16
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,503.56,404.93
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,569.93,456.54
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,632.49,503.27
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,692.17,544.44
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,751.42,582.64
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,804.93,616.29
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,856.7,648.02
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,901.29,674.3
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,943.21,698.46
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,978.37,718.74
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,1010.21,736.81
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,1035.49,751.42
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,1057.02,763.74
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,1073.27,772.86
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,1085.5,779.64
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,1089.75,781.62
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,1089.85,781.26
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,1083.37,777.46
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,1072.81,771.3
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,1056.23,761.67
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,1035.77,749.7
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,1009.04,733.51
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,978.78,715.12
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,940.64,691.68
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,899.54,666.18
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,853.61,637.99
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,805.51,607.83
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,749.58,571.27
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,692.57,533.22
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,635.11,492.33
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,572.09,444.95
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,500.58,390.19
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,431.7,335.25
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,355.37,273.14
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,284.98,213.42
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,207.64,147.61
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,140.49,82.96
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,56.95,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,38.58,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,111.86,63.02
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,193.02,141.42
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,240.42,187.13
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,289.49,232.35
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,261.31,213.37
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,194.79,159.31
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,292.23,240.17
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,406.82,331.06
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,557.63,446.65
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,715.57,558.81
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,779.47,598.22
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,835.65,632.23
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,880.3,657.73
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,922.5,681.2
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,958.28,698.86
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,990.9,714.07
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,1017.01,725.75
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,1039.52,735.15
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,1055.89,740.63
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,1068.35,743.77
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,1073.05,741.11
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,1073.71,736.36
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,1068.29,733.98
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,1058.86,729.51
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,1041.89,720.78
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,1021.14,709.96
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,994.19,697.15
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,963.82,682.09
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,925.82,662.77
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,884.98,641.0
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,838.4,614.62
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,789.8,586.16
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,741.79,557.21
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,685.45,521.51
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,621.68,476.74
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,558.46,430.13
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,487.59,378.44
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,419.51,325.79
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,342.82,263.57
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,275.0,206.04
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,195.78,139.0
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,128.17,72.2
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,49.76,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,32.89,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,94.31,49.83
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,160.1,116.48
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,193.71,149.64
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,228.42,182.04
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,165.69,133.98
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,55.0,41.29
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,91.44,72.23
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,129.85,103.7
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,266.71,216.06
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,410.71,327.8
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,617.46,482.08
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,814.67,615.61
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,860.72,642.82
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,913.98,676.53
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,949.14,695.35
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,981.23,712.19
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,1007.72,726.48
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,1030.65,738.6
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,1045.56,745.28
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,1056.62,749.78
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,1061.71,750.81
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,1062.83,749.65
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,1057.41,744.61
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,1048.05,737.43
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,1031.32,727.14
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,1010.87,714.8
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,983.59,697.96
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,952.94,679.17
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,916.55,656.79
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,877.37,632.63
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,830.68,605.45
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,789.43,581.35
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,733.69,546.32
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,677.03,509.97
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,613.06,465.62
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,549.74,419.64
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,479.45,368.01
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,412.02,315.99
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,328.72,250.34
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,252.77,188.09
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,180.1,126.74
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,116.49,60.69
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,44.02,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
