Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,36.15,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,106.35,52.05
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,185.98,134.15
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,253.99,194.63
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,331.69,261.33
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,400.6,319.34
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,472.16,377.04
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,536.92,427.16
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,603.41,476.45
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,663.27,518.67
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,723.04,557.87
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,776.84,592.24
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,829.26,624.97
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,865.2,646.09
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,906.91,670.93
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,942.64,690.93
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,975.38,708.82
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,1000.3,722.37
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,1021.73,733.8
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,1037.61,740.9
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,1049.69,745.74
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,1054.17,746.17
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,1054.72,744.42
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,1047.9,738.95
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,1037.23,731.37
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,1018.6,719.98
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,996.4,706.58
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,969.8,690.3
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,939.98,672.08
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,902.61,648.97
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,871.46,629.83
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,823.55,600.94
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,773.81,570.5
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,718.4,535.5
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,662.24,499.17
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,597.72,453.87
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,534.13,407.48
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,463.88,355.28
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,399.23,304.95
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,324.53,245.79
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,256.61,189.5
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,178.1,124.0
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,109.73,51.18
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,40.91,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,33.46,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,102.37,45.18
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,181.72,131.06
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,250.17,192.38
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,328.69,260.38
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,398.31,319.95
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,470.74,379.7
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,536.18,430.58
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,603.48,480.38
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,664.06,522.11
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,724.72,560.28
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,777.75,592.91
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,821.33,618.29
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,866.76,644.26
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,909.94,668.12
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,945.19,686.27
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,977.43,702.23
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,1003.4,714.04
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,1025.88,723.62
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,1041.22,731.99
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,1052.72,738.26
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,1057.59,740.83
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,1058.5,741.24
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,1052.62,740.1
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,1042.83,736.58
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,1025.5,727.76
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,1004.5,716.68
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,977.44,701.64
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,947.06,684.45
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,909.64,662.57
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,869.48,638.65
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,822.64,610.28
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,781.33,585.14
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,725.6,549.07
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,669.04,511.68
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,604.92,465.75
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,541.58,418.38
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,471.43,365.47
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,404.24,312.46
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,326.71,249.49
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,254.72,188.98
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,170.35,118.39
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,97.72,38.64
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,36.43,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,18.1,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,91.46,34.62
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,180.21,130.47
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,231.89,179.71
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,288.98,231.36
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,205.2,167.7
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,62.78,48.05
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,93.67,74.34
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,126.01,101.15
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,175.95,142.07
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,219.11,176.56
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,251.34,201.61
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,284.87,227.24
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,353.65,279.82
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,408.06,320.0
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,652.15,502.53
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,881.22,656.0
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,953.05,697.07
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,1019.1,735.45
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,1034.21,743.0
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,1045.55,749.06
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,1049.91,750.97
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,1050.38,750.7
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,1043.6,747.21
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,1033.0,741.46
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,1014.49,730.82
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,992.45,717.98
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,965.35,703.48
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,945.2,693.26
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,906.95,670.83
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,866.05,646.31
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,818.99,617.63
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,770.11,587.03
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,713.46,550.01
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,656.15,511.5
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,591.42,463.55
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,527.72,414.74
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,459.33,362.59
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,391.87,308.66
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,315.62,245.1
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,246.7,185.68
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,163.71,114.7
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,91.27,27.86
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,31.61,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.71,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,7.65,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,16.09,7.21
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,75.03,56.38
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,136.39,109.37
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,94.22,75.47
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,35.53,24.93
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,61.42,47.01
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,89.52,70.58
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,128.88,103.44
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,170.09,137.21
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,282.53,229.68
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,375.02,303.39
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,520.76,417.3
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,679.54,535.06
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,839.03,647.33
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,977.43,738.44
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,1003.29,751.89
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,1025.67,764.23
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,1041.4,773.95
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,1053.32,781.35
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,1057.59,783.21
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,1057.91,782.74
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,1051.23,779.21
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,1040.64,773.3
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,1023.86,762.78
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,1003.41,749.97
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,975.66,733.64
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,944.61,714.99
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,906.85,691.2
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,866.41,665.34
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,819.39,635.52
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,777.98,609.13
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,721.27,570.67
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,663.89,530.83
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,599.45,481.9
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,535.9,431.64
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,464.84,375.52
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,397.03,319.45
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,321.62,254.5
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,251.23,192.06
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,168.79,119.0
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,95.6,17.33
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,33.33,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,5.6,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,23.88,1.0
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,44.81,30.05
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,91.65,70.31
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,148.68,119.53
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,182.35,149.23
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,206.02,169.92
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,279.58,231.43
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,349.16,288.26
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,396.26,325.36
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,444.53,362.59
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,579.25,467.88
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,717.96,571.02
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,635.53,505.76
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,528.75,421.77
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,544.11,432.77
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,557.52,441.45
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,608.03,479.76
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,658.98,517.74
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,744.01,580.9
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,808.62,628.62
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,829.29,643.99
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,847.38,657.96
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,776.9,605.53
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,683.14,536.49
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,664.25,523.64
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,643.88,509.16
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,811.4,635.31
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,927.0,715.09
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,898.92,694.3
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,858.51,666.23
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,769.18,603.4
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,679.84,539.57
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,625.45,499.65
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,570.92,457.98
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,539.14,434.04
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,502.6,405.04
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,449.68,361.57
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,398.74,317.72
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,321.32,251.92
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,254.04,192.46
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,170.73,118.54
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,95.95,0.41
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,33.71,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,11.74,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,54.6,1.33
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,103.45,73.62
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,170.04,132.04
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,250.61,201.16
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,353.74,287.82
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,467.19,380.84
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,531.99,432.44
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,598.62,483.52
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,657.31,525.79
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,709.18,560.61
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,759.67,593.91
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,808.69,625.48
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,851.61,651.83
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,892.13,676.13
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,925.97,696.49
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,956.79,714.77
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,980.36,728.37
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,1000.44,739.8
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,1014.39,749.05
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,1024.57,756.0
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,1027.27,757.62
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,1026.1,756.94
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,1019.57,753.21
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,1009.25,747.15
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,992.1,736.85
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,971.39,724.27
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,939.1,703.95
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,904.09,681.76
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,851.79,647.27
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,789.02,605.1
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,753.93,582.18
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,716.01,556.77
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,574.7,453.43
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,436.2,346.94
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,410.29,327.98
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,380.0,304.12
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,390.6,311.38
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,380.29,299.91
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,307.14,237.69
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,239.37,178.51
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,158.72,107.0
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,85.62,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,30.03,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,24.92,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,74.65,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,133.69,93.83
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,219.83,169.04
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,322.12,255.38
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,329.85,266.39
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,316.85,258.47
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,424.51,345.59
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,540.64,435.34
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,623.97,496.77
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,715.51,559.86
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,759.9,588.12
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,809.74,620.12
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,853.62,648.0
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,895.25,674.04
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,930.01,695.04
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,961.8,713.99
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,986.38,727.55
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,1007.48,738.92
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,1023.09,747.08
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,1034.93,752.99
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,1039.53,755.09
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,1040.24,754.94
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,1034.37,750.64
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,1024.67,744.13
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,1006.5,732.97
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,984.77,719.66
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,957.28,703.08
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,926.56,684.36
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,890.27,661.95
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,851.35,637.58
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,805.47,608.13
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,765.12,582.14
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,709.69,545.41
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,653.55,507.35
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,589.0,459.95
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,525.48,411.23
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,454.62,355.84
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,387.16,300.93
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,311.91,238.67
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,242.11,178.8
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,156.57,103.25
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,79.37,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,27.73,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,24.46,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,87.58,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,168.37,116.32
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,240.48,183.74
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,322.91,255.16
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,367.39,295.5
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,406.59,329.59
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,451.21,364.75
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,494.18,396.59
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,503.91,401.28
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,513.69,405.23
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,586.42,457.24
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,671.39,514.94
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,707.14,535.41
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,740.83,554.37
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,780.21,577.81
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,818.01,599.72
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,848.23,616.3
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,876.14,631.33
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,869.46,626.74
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,858.81,620.15
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,901.72,647.81
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,940.24,671.81
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,933.08,668.8
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,922.7,664.25
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,932.5,671.85
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,931.98,672.74
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,890.85,647.7
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,854.27,625.77
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,814.27,601.22
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,772.28,574.99
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,740.34,555.26
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,701.39,530.33
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,644.12,491.98
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,584.22,450.06
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,540.1,417.81
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,494.21,382.79
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,396.29,307.3
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,308.46,237.77
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,245.02,185.99
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,187.57,137.15
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,125.97,80.42
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,54.71,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,9.76,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,71.93,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,153.04,104.14
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,223.9,171.06
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,307.17,243.35
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,360.4,290.82
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,414.78,337.29
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,450.74,366.55
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,482.85,391.24
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,564.42,453.41
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,650.89,515.98
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,674.93,530.27
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,693.28,540.8
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,721.97,558.61
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,747.52,573.91
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,848.38,642.13
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,944.47,704.49
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,963.4,714.18
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,989.85,729.68
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,1003.11,736.81
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,1012.69,741.82
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,1018.51,744.74
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,1020.6,745.43
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,1017.78,743.59
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,1011.15,739.5
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,983.71,721.68
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,964.22,709.33
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,941.58,696.06
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,915.52,680.52
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,855.75,642.12
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,795.2,602.72
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,743.33,569.04
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,686.76,531.18
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,632.06,493.91
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,577.51,454.56
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,518.72,409.93
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,461.06,364.77
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,389.92,309.02
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,323.51,254.86
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,255.09,197.06
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,193.57,143.4
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,122.88,77.19
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,46.22,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.71,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,8.54,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,14.84,5.59
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,32.03,20.85
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,50.12,36.61
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,78.79,61.23
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,108.25,86.22
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,197.75,162.38
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,302.24,249.22
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,368.11,301.96
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,437.41,356.2
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,533.57,430.51
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,618.41,494.44
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,584.8,464.83
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,523.38,415.03
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,627.53,494.1
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,716.42,559.54
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,702.43,546.47
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,684.66,531.38
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,747.61,578.58
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,809.1,623.21
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,932.58,708.54
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,1021.4,767.72
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,1013.06,761.9
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,1001.03,754.55
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,981.33,742.44
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,958.27,728.12
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,930.78,710.46
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,900.3,690.72
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,848.73,656.24
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,786.59,613.78
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,698.84,551.97
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,601.63,480.67
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,516.29,415.48
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,436.72,353.11
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,378.32,306.72
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,309.89,251.39
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,285.97,231.39
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,248.53,199.26
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,204.23,159.97
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,161.94,120.99
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,92.64,56.0
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,20.88,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
