Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,15,853.0,80.5,1.75,15.65,499.0,962.69,737.73
2018,12,8,12,30,808.0,90.0,1.7,15.7,484.0,925.78,712.3
2018,12,8,12,45,736.5,102.0,1.7,15.75,455.0,870.31,674.74
2018,12,8,13,0,665.0,114.0,1.7,15.8,426.0,806.87,631.24
2018,12,8,13,15,757.5,93.0,1.65,15.75,435.0,853.86,665.24
2018,12,8,13,30,850.0,72.0,1.6,15.7,444.0,888.54,689.13
2018,12,8,13,45,835.5,70.0,1.55,15.65,418.5,851.27,663.16
2018,12,8,14,0,821.0,68.0,1.5,15.6,393.0,811.74,636.21
2018,12,8,14,15,799.5,66.0,1.35,15.4,361.5,764.45,602.61
2018,12,8,14,30,778.0,64.0,1.2,15.2,330.0,715.87,567.63
2018,12,8,14,45,746.5,61.0,1.05,14.95,294.0,657.63,524.98
2018,12,8,15,0,715.0,58.0,0.9,14.7,258.0,599.53,481.48
2018,12,8,15,15,668.5,54.0,0.9,14.7,219.0,530.88,428.64
2018,12,8,15,30,622.0,50.0,0.9,14.7,180.0,469.92,378.7
2018,12,8,15,45,548.5,44.0,0.9,13.45,140.0,389.47,313.07
2018,12,8,16,0,475.0,38.0,0.9,12.2,100.0,315.24,249.01
2018,12,8,16,15,342.5,29.0,1.0,11.7,65.0,218.03,154.92
2018,12,8,16,30,210.0,20.0,1.1,11.2,30.0,120.36,0.0
2018,12,8,16,45,105.0,10.0,1.15,10.7,15.0,45.18,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,15,13.0,8.0,0.95,7.15,8.5,11.37,0.0
2018,12,9,7,30,26.0,16.0,0.9,7.4,17.0,29.89,0.0
2018,12,9,7,45,33.5,31.0,0.85,7.65,34.0,58.23,38.93
2018,12,9,8,0,41.0,46.0,0.8,7.9,51.0,71.52,55.08
2018,12,9,8,15,55.0,62.0,0.85,8.25,71.5,98.25,79.41
2018,12,9,8,30,69.0,78.0,0.9,8.6,92.0,136.98,113.51
2018,12,9,8,45,74.0,92.0,1.0,8.95,110.0,158.5,132.46
2018,12,9,9,0,79.0,106.0,1.1,9.3,128.0,180.59,151.52
2018,12,9,9,15,57.0,116.0,1.05,9.6,133.0,163.65,136.65
2018,12,9,9,30,35.0,126.0,1.0,9.9,138.0,158.17,131.2
2018,12,9,9,45,125.0,138.0,0.9,10.2,186.5,261.62,219.59
2018,12,9,10,0,215.0,150.0,0.8,10.5,235.0,374.01,310.97
2018,12,9,10,15,132.0,156.0,0.8,10.75,209.0,295.3,244.59
2018,12,9,10,30,49.0,162.0,0.8,11.0,183.0,211.63,173.98
2018,12,9,10,45,71.0,180.0,0.75,11.25,212.0,254.46,209.57
2018,12,9,11,0,93.0,198.0,0.7,11.5,241.0,298.47,244.73
2018,12,9,11,15,57.5,149.5,0.85,11.6,176.5,204.2,167.69
2018,12,9,11,30,22.0,101.0,1.0,11.7,112.0,115.81,93.69
2018,12,9,11,45,11.0,102.5,1.1,11.75,108.0,97.77,78.21
2018,12,9,12,0,0.0,104.0,1.2,11.8,104.0,88.45,69.82
2018,12,9,12,15,2.0,118.0,1.25,11.8,119.0,104.05,83.08
2018,12,9,12,30,4.0,132.0,1.3,11.8,134.0,120.17,96.69
2018,12,9,12,45,21.0,156.5,1.35,11.75,166.5,162.51,132.79
2018,12,9,13,0,38.0,181.0,1.4,11.7,199.0,224.41,184.41
2018,12,9,13,15,81.5,168.5,1.45,11.6,205.0,249.57,206.86
2018,12,9,13,30,125.0,156.0,1.5,11.5,211.0,291.08,242.42
2018,12,9,13,45,278.5,143.5,1.5,11.4,256.5,427.11,355.91
2018,12,9,14,0,432.0,131.0,1.5,11.3,302.0,554.79,457.83
2018,12,9,14,15,463.0,115.0,1.5,11.1,285.0,546.03,451.35
2018,12,9,14,30,494.0,99.0,1.5,10.9,268.0,533.41,442.75
2018,12,9,14,45,449.5,93.5,1.5,10.7,234.5,473.94,395.56
2018,12,9,15,0,405.0,88.0,1.5,10.5,201.0,416.83,349.33
2018,12,9,15,15,303.5,82.0,1.5,10.5,159.5,324.29,272.08
2018,12,9,15,30,202.0,76.0,1.5,10.5,118.0,227.54,189.85
2018,12,9,15,45,164.0,61.0,1.4,10.0,90.0,178.72,147.1
2018,12,9,16,0,126.0,46.0,1.3,9.5,62.0,133.54,106.4
2018,12,9,16,15,87.5,31.5,1.2,9.25,40.5,92.87,64.97
2018,12,9,16,30,49.0,17.0,1.1,9.0,19.0,45.58,0.0
2018,12,9,16,45,24.5,8.5,1.05,8.75,9.5,15.85,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,7,15,19.5,6.5,1.45,6.5,7.5,12.33,0.0
2018,12,10,7,30,39.0,13.0,1.6,6.7,15.0,34.91,0.0
2018,12,10,7,45,29.5,18.5,1.8,6.95,21.0,35.56,21.23
2018,12,10,8,0,20.0,24.0,2.0,7.2,27.0,30.56,20.45
2018,12,10,8,15,27.0,35.5,2.1,7.5,40.5,47.04,35.46
2018,12,10,8,30,34.0,47.0,2.2,7.8,54.0,64.14,50.97
2018,12,10,8,45,20.0,65.0,2.25,8.1,69.5,75.79,61.09
2018,12,10,9,0,6.0,83.0,2.3,8.4,85.0,78.6,63.21
2018,12,10,9,15,19.0,105.5,2.45,8.85,112.0,111.57,92.03
2018,12,10,9,30,32.0,128.0,2.6,9.3,139.0,158.72,132.51
2018,12,10,9,45,76.5,145.5,2.7,9.7,174.5,216.06,182.08
2018,12,10,10,0,121.0,163.0,2.8,10.1,210.0,293.37,247.14
2018,12,10,10,15,77.0,162.5,2.85,10.55,193.0,237.88,199.06
2018,12,10,10,30,33.0,162.0,2.9,11.0,176.0,197.34,163.28
2018,12,10,10,45,18.0,147.5,2.95,11.5,155.0,150.83,123.51
2018,12,10,11,0,3.0,133.0,3.0,12.0,134.0,120.91,97.46
2018,12,10,11,15,3.0,137.5,3.0,12.35,138.5,125.2,100.89
2018,12,10,11,30,3.0,142.0,3.0,12.7,143.0,129.6,104.37
2018,12,10,11,45,10.0,154.5,2.95,13.1,159.0,149.41,121.0
2018,12,10,12,0,17.0,167.0,2.9,13.5,175.0,169.66,137.86
2018,12,10,12,15,90.0,184.0,2.9,13.65,227.5,278.17,229.72
2018,12,10,12,30,163.0,201.0,2.9,13.8,280.0,390.95,322.1
2018,12,10,12,45,431.0,153.0,2.9,14.0,355.5,629.7,514.8
2018,12,10,13,0,699.0,105.0,2.9,14.2,431.0,828.18,662.49
2018,12,10,13,15,780.5,84.5,2.85,14.25,435.5,859.03,683.33
2018,12,10,13,30,862.0,64.0,2.8,14.3,440.0,879.68,698.21
2018,12,10,13,45,852.0,62.0,2.8,14.35,416.0,846.77,675.01
2018,12,10,14,0,842.0,60.0,2.8,14.4,392.0,811.38,650.27
2018,12,10,14,15,823.5,58.0,2.75,14.25,361.5,774.92,624.58
2018,12,10,14,30,805.0,56.0,2.7,14.1,331.0,728.23,590.81
2018,12,10,14,45,778.0,53.0,2.6,13.95,295.5,672.64,549.34
2018,12,10,15,0,751.0,50.0,2.5,13.8,260.0,616.86,506.71
2018,12,10,15,15,708.0,47.0,2.5,13.8,221.0,550.62,454.22
2018,12,10,15,30,665.0,44.0,2.5,13.8,182.0,486.25,399.85
2018,12,10,15,45,597.5,38.5,1.8,12.35,142.0,407.5,332.07
2018,12,10,16,0,530.0,33.0,1.1,10.9,102.0,334.04,265.7
2018,12,10,16,15,402.5,26.0,1.15,10.4,67.0,237.38,170.19
2018,12,10,16,30,275.0,19.0,1.2,9.9,32.0,147.19,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.35,16.0,56.56,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.15,3.55,14.5,51.49,0.0
2018,12,11,7,30,253.0,18.0,1.2,4.2,29.0,116.23,0.0
2018,12,11,7,45,399.0,25.0,1.25,4.85,64.5,230.5,161.9
2018,12,11,8,0,545.0,32.0,1.3,5.5,100.0,336.95,273.19
2018,12,11,8,15,614.5,37.0,1.4,6.1,140.5,411.49,341.69
2018,12,11,8,30,684.0,42.0,1.5,6.7,181.0,491.41,411.2
2018,12,11,8,45,727.0,45.5,1.6,7.25,220.5,557.13,466.88
2018,12,11,9,0,770.0,49.0,1.7,7.8,260.0,624.81,520.62
2018,12,11,9,15,795.5,52.0,1.7,8.4,296.0,680.37,561.77
2018,12,11,9,30,821.0,55.0,1.7,9.0,332.0,735.59,601.33
2018,12,11,9,45,836.5,57.5,1.75,9.65,362.5,773.21,627.07
2018,12,11,10,0,852.0,60.0,1.8,10.3,393.0,816.63,656.63
2018,12,11,10,15,864.5,62.0,1.8,10.8,418.5,854.8,681.6
2018,12,11,10,30,877.0,64.0,1.8,11.3,444.0,890.61,704.53
2018,12,11,10,45,884.5,65.0,1.8,11.8,462.0,917.81,721.15
2018,12,11,11,0,892.0,66.0,1.8,12.3,480.0,942.02,735.65
2018,12,11,11,15,895.5,67.0,1.9,12.7,491.0,959.24,746.89
2018,12,11,11,30,899.0,68.0,2.0,13.1,502.0,973.08,755.96
2018,12,11,11,45,899.5,68.0,2.1,13.55,505.5,979.16,759.68
2018,12,11,12,0,900.0,68.0,2.2,14.0,509.0,981.7,761.18
2018,12,11,12,15,898.5,67.5,2.25,14.2,505.0,978.03,758.71
2018,12,11,12,30,897.0,67.0,2.3,14.4,501.0,970.84,754.02
2018,12,11,12,45,893.0,66.0,2.35,14.6,490.0,957.06,744.93
2018,12,11,13,0,889.0,65.0,2.4,14.8,479.0,939.91,733.65
2018,12,11,13,15,879.5,64.0,2.4,14.8,460.5,914.37,716.62
2018,12,11,13,30,870.0,63.0,2.4,14.8,442.0,885.92,697.56
2018,12,11,13,45,857.0,61.5,2.4,14.8,417.0,850.95,673.76
2018,12,11,14,0,844.0,60.0,2.4,14.8,392.0,813.66,648.07
2018,12,11,14,15,822.5,58.0,2.2,14.6,360.5,774.76,619.84
2018,12,11,14,30,801.0,56.0,2.0,14.4,329.0,725.83,583.81
2018,12,11,14,45,771.5,53.5,1.85,14.2,293.5,669.25,541.83
2018,12,11,15,0,742.0,51.0,1.7,14.0,258.0,612.65,498.86
2018,12,11,15,15,699.0,47.0,1.7,14.0,219.0,545.57,446.55
2018,12,11,15,30,656.0,43.0,1.7,14.0,180.0,480.49,392.46
2018,12,11,15,45,584.0,38.5,1.3,12.85,140.5,400.77,324.69
2018,12,11,16,0,512.0,34.0,0.9,11.7,101.0,326.47,258.6
2018,12,11,16,15,379.0,26.5,0.9,11.25,66.0,234.45,167.62
2018,12,11,16,30,246.0,19.0,0.9,10.8,31.0,136.01,0.0
2018,12,11,16,45,123.0,9.5,0.95,10.4,15.5,51.65,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,48.0,7.5,2.25,8.55,9.5,6.4,0.0
2018,12,12,7,30,96.0,15.0,2.5,8.7,19.0,50.91,0.0
2018,12,12,7,45,210.0,27.0,2.8,8.85,49.0,150.31,101.09
2018,12,12,8,0,324.0,39.0,3.1,9.0,79.0,237.06,191.26
2018,12,12,8,15,407.5,45.5,3.15,9.25,115.0,309.72,257.95
2018,12,12,8,30,491.0,52.0,3.2,9.5,151.0,389.72,328.69
2018,12,12,8,45,321.0,64.5,3.2,9.75,134.5,311.35,264.98
2018,12,12,9,0,151.0,77.0,3.2,10.0,118.0,205.91,174.98
2018,12,12,9,15,110.5,91.0,3.25,10.4,123.0,184.78,156.56
2018,12,12,9,30,70.0,105.0,3.3,10.8,128.0,159.37,133.76
2018,12,12,9,45,181.0,124.0,3.35,11.25,192.0,306.04,259.48
2018,12,12,10,0,292.0,143.0,3.4,11.7,256.0,429.97,362.23
2018,12,12,10,15,535.0,113.0,3.45,12.15,337.5,642.71,533.3
2018,12,12,10,30,778.0,83.0,3.5,12.6,419.0,834.38,675.97
2018,12,12,10,45,843.5,73.0,3.55,13.0,451.0,899.85,720.99
2018,12,12,11,0,909.0,63.0,3.6,13.4,483.0,953.22,757.52
2018,12,12,11,15,915.0,62.5,3.65,13.7,494.5,971.1,768.74
2018,12,12,11,30,921.0,62.0,3.7,14.0,506.0,985.59,777.95
2018,12,12,11,45,924.0,62.0,3.75,14.3,510.5,994.34,783.23
2018,12,12,12,0,927.0,62.0,3.8,14.6,515.0,999.49,786.17
2018,12,12,12,15,923.5,63.0,3.85,14.8,511.5,996.02,783.5
2018,12,12,12,30,920.0,64.0,3.9,15.0,508.0,988.94,778.51
2018,12,12,12,45,911.5,65.0,3.95,15.15,497.0,973.49,767.89
2018,12,12,13,0,903.0,66.0,4.0,15.3,486.0,954.7,755.05
2018,12,12,13,15,887.5,66.0,3.95,15.3,465.5,924.84,734.14
2018,12,12,13,30,872.0,66.0,3.9,15.3,445.0,892.25,711.3
2018,12,12,13,45,817.0,69.0,3.85,15.3,408.5,835.42,670.55
2018,12,12,14,0,762.0,72.0,3.8,15.3,372.0,768.55,621.89
2018,12,12,14,15,717.0,71.5,3.55,15.05,336.0,705.86,575.35
2018,12,12,14,30,672.0,71.0,3.3,14.8,300.0,648.71,532.24
2018,12,12,14,45,637.5,67.0,3.1,14.6,265.5,591.24,488.08
2018,12,12,15,0,603.0,63.0,2.9,14.4,231.0,534.58,443.48
2018,12,12,15,15,597.5,56.5,2.9,14.4,202.0,495.27,410.55
2018,12,12,15,30,592.0,50.0,2.9,14.4,173.0,454.98,375.13
2018,12,12,15,45,411.0,47.0,2.1,12.6,123.5,318.17,260.82
2018,12,12,16,0,230.0,44.0,1.3,10.8,74.0,196.79,157.39
2018,12,12,16,15,236.0,31.0,1.3,10.25,52.0,172.56,124.53
2018,12,12,16,30,242.0,18.0,1.3,9.7,30.0,134.27,0.0
2018,12,12,16,45,121.0,9.0,1.3,9.1,15.0,50.73,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.0,1.3,5.4,12.5,6.83,0.0
2018,12,13,7,30,231.0,16.0,1.3,6.1,25.0,104.99,0.0
2018,12,13,7,45,375.5,24.0,1.3,6.8,59.5,216.09,143.12
2018,12,13,8,0,520.0,32.0,1.3,7.5,94.0,322.13,258.25
2018,12,13,8,15,593.0,37.0,1.55,8.15,134.0,397.32,327.7
2018,12,13,8,30,666.0,42.0,1.8,8.8,174.0,478.2,398.39
2018,12,13,8,45,711.0,46.0,2.0,9.4,214.0,544.97,455.36
2018,12,13,9,0,756.0,50.0,2.2,10.0,254.0,613.96,510.95
2018,12,13,9,15,785.0,52.0,2.25,10.65,290.0,670.29,553.28
2018,12,13,9,30,814.0,54.0,2.3,11.3,326.0,726.54,594.25
2018,12,13,9,45,833.5,56.5,2.4,11.95,357.5,767.27,622.87
2018,12,13,10,0,853.0,59.0,2.5,12.6,389.0,814.09,655.49
2018,12,13,10,15,866.5,60.5,2.55,13.1,414.5,852.6,681.4
2018,12,13,10,30,880.0,62.0,2.6,13.6,440.0,888.82,705.37
2018,12,13,10,45,889.5,63.0,2.65,14.1,459.0,918.11,724.18
2018,12,13,11,0,899.0,64.0,2.7,14.6,478.0,944.48,740.88
2018,12,13,11,15,904.0,64.0,2.75,14.85,489.5,962.05,752.12
2018,12,13,11,30,909.0,64.0,2.8,15.1,501.0,976.26,761.17
2018,12,13,11,45,911.0,64.5,2.85,15.35,505.5,984.77,766.42
2018,12,13,12,0,913.0,65.0,2.9,15.6,510.0,989.71,769.39
2018,12,13,12,15,909.5,65.5,2.9,15.75,506.5,985.68,766.18
2018,12,13,12,30,906.0,66.0,2.9,15.9,503.0,978.09,760.74
2018,12,13,12,45,897.5,66.5,2.9,16.05,491.5,962.19,749.71
2018,12,13,13,0,889.0,67.0,2.9,16.2,480.0,943.01,736.56
2018,12,13,13,15,879.5,66.5,2.9,16.2,462.0,918.39,720.07
2018,12,13,13,30,870.0,66.0,2.9,16.2,444.0,890.84,701.53
2018,12,13,13,45,855.0,65.0,2.85,16.15,419.0,864.2,683.34
2018,12,13,14,0,840.0,64.0,2.8,16.1,394.0,825.58,656.36
2018,12,13,14,15,818.5,62.5,2.6,15.85,363.5,778.86,622.71
2018,12,13,14,30,797.0,61.0,2.4,15.6,333.0,730.76,587.58
2018,12,13,14,45,765.0,58.0,2.2,15.35,296.5,671.81,543.66
2018,12,13,15,0,733.0,55.0,2.0,15.1,260.0,613.01,498.87
2018,12,13,15,15,688.0,51.5,2.0,15.1,221.0,545.45,445.99
2018,12,13,15,30,643.0,48.0,2.0,15.1,182.0,479.85,391.45
2018,12,13,15,45,568.0,42.5,1.6,13.2,142.0,403.09,327.07
2018,12,13,16,0,493.0,37.0,1.2,11.3,102.0,327.59,260.89
2018,12,13,16,15,361.0,29.0,1.25,10.7,67.0,229.93,166.29
2018,12,13,16,30,229.0,21.0,1.3,10.1,32.0,131.53,0.0
2018,12,13,16,45,114.5,10.5,1.3,9.55,16.0,49.89,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.5,2.3,10.15,2.5,0.0,0.0
2018,12,14,7,30,11.0,5.0,2.5,10.5,5.0,8.6,0.0
2018,12,14,7,45,5.5,6.5,2.7,10.9,6.5,7.94,0.0
2018,12,14,8,0,0.0,8.0,2.9,11.3,8.0,6.56,0.0
2018,12,14,8,15,0.0,10.0,3.15,11.7,10.0,8.21,1.33
2018,12,14,8,30,0.0,12.0,3.4,12.1,12.0,9.86,2.82
2018,12,14,8,45,0.0,22.5,3.65,12.5,22.5,18.53,10.35
2018,12,14,9,0,0.0,33.0,3.9,12.9,33.0,27.22,17.88
2018,12,14,9,15,4.5,66.5,4.05,13.2,68.0,59.2,45.51
2018,12,14,9,30,9.0,100.0,4.2,13.5,103.0,96.63,77.5
2018,12,14,9,45,4.5,61.5,4.35,13.75,63.0,54.6,41.4
2018,12,14,10,0,0.0,23.0,4.5,14.0,23.0,18.97,10.65
2018,12,14,10,15,0.5,48.5,4.55,14.15,48.5,40.56,29.12
2018,12,14,10,30,1.0,74.0,4.6,14.3,74.0,62.29,47.55
2018,12,14,10,45,2.5,111.0,4.6,14.4,112.0,98.63,78.2
2018,12,14,11,0,4.0,148.0,4.6,14.5,150.0,138.07,111.13
2018,12,14,11,15,9.5,143.0,4.65,14.6,147.5,137.47,110.73
2018,12,14,11,30,15.0,138.0,4.7,14.7,145.0,137.29,110.76
2018,12,14,11,45,17.0,126.0,4.75,14.8,134.0,126.85,102.1
2018,12,14,12,0,19.0,114.0,4.8,14.9,123.0,127.06,102.37
2018,12,14,12,15,70.0,129.0,4.75,14.95,162.5,210.9,174.14
2018,12,14,12,30,121.0,144.0,4.7,15.0,202.0,278.32,231.25
2018,12,14,12,45,65.5,149.0,4.7,15.1,180.5,211.73,174.28
2018,12,14,13,0,10.0,154.0,4.7,15.2,159.0,150.05,120.91
2018,12,14,13,15,103.0,163.5,4.6,15.15,208.5,282.66,234.09
2018,12,14,13,30,196.0,173.0,4.5,15.1,258.0,378.52,314.68
2018,12,14,13,45,146.0,152.5,4.4,15.1,214.0,304.12,252.91
2018,12,14,14,0,96.0,132.0,4.3,15.1,170.0,232.21,192.71
2018,12,14,14,15,71.0,102.0,4.05,14.95,129.0,172.06,142.39
2018,12,14,14,30,46.0,72.0,3.8,14.8,88.0,102.74,83.58
2018,12,14,14,45,84.5,88.0,3.6,14.65,113.0,162.27,134.87
2018,12,14,15,0,123.0,104.0,3.4,14.5,138.0,209.9,175.07
2018,12,14,15,15,85.0,91.5,3.4,14.5,113.5,165.85,136.72
2018,12,14,15,30,47.0,79.0,3.4,14.5,89.0,114.46,92.17
2018,12,14,15,45,30.5,62.5,2.7,13.65,68.5,85.25,66.71
2018,12,14,16,0,14.0,46.0,2.0,12.8,48.0,57.44,42.27
2018,12,14,16,15,16.5,31.0,1.9,12.4,32.5,42.08,26.61
2018,12,14,16,30,19.0,16.0,1.8,12.0,17.0,27.21,0.0
2018,12,14,16,45,9.5,8.0,1.65,11.6,8.5,10.24,0.0
2018,12,14,17,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.5,5.5,1.05,8.65,6.0,0.0,0.0
2018,12,15,7,30,21.0,11.0,1.1,9.1,12.0,17.62,0.0
2018,12,15,7,45,17.5,25.5,1.15,9.55,27.0,35.15,17.39
2018,12,15,8,0,14.0,40.0,1.2,10.0,42.0,50.79,36.56
2018,12,15,8,15,23.5,56.0,1.4,10.45,60.0,73.82,57.4
2018,12,15,8,30,33.0,72.0,1.6,10.9,78.0,97.51,78.46
2018,12,15,8,45,98.0,87.5,1.75,11.3,112.0,169.03,140.86
2018,12,15,9,0,163.0,103.0,1.9,11.7,146.0,235.93,198.6
2018,12,15,9,15,351.0,97.0,1.9,12.25,207.5,401.79,337.6
2018,12,15,9,30,539.0,91.0,1.9,12.8,269.0,561.3,464.97
2018,12,15,9,45,600.0,88.0,1.9,13.4,304.0,628.54,513.86
2018,12,15,10,0,661.0,85.0,1.9,14.0,339.0,697.1,562.99
2018,12,15,10,15,498.0,124.0,1.85,14.5,322.5,613.84,497.9
2018,12,15,10,30,335.0,163.0,1.8,15.0,306.0,508.64,413.77
2018,12,15,10,45,246.5,174.0,1.75,15.55,281.5,448.18,364.36
2018,12,15,11,0,158.0,185.0,1.7,16.1,257.0,362.94,294.87
2018,12,15,11,15,106.5,191.0,1.65,16.4,240.0,323.07,261.58
2018,12,15,11,30,55.0,197.0,1.6,16.7,223.0,261.52,210.67
2018,12,15,11,45,66.0,201.0,1.5,16.95,232.5,277.23,223.43
2018,12,15,12,0,77.0,205.0,1.4,17.2,242.0,293.15,235.93
2018,12,15,12,15,61.5,200.5,1.35,17.35,230.0,272.17,218.53
2018,12,15,12,30,46.0,196.0,1.3,17.5,218.0,251.4,201.45
2018,12,15,12,45,49.5,186.5,1.3,17.65,210.0,242.8,194.91
2018,12,15,13,0,53.0,177.0,1.3,17.8,202.0,234.31,188.4
2018,12,15,13,15,84.5,169.5,1.3,17.8,207.0,254.41,205.89
2018,12,15,13,30,116.0,162.0,1.3,17.8,212.0,291.56,236.47
2018,12,15,13,45,71.0,137.5,1.25,17.75,167.5,201.61,163.37
2018,12,15,14,0,26.0,113.0,1.2,17.7,123.0,133.0,106.33
2018,12,15,14,15,18.0,101.0,1.1,17.55,107.5,103.66,82.11
2018,12,15,14,30,10.0,89.0,1.0,17.4,92.0,85.33,66.72
2018,12,15,14,45,10.5,80.0,0.9,17.2,83.0,77.18,60.02
2018,12,15,15,0,11.0,71.0,0.8,17.0,74.0,69.05,53.23
2018,12,15,15,15,12.5,72.5,0.8,17.0,75.5,73.16,56.56
2018,12,15,15,30,14.0,74.0,0.8,17.0,77.0,78.87,60.98
2018,12,15,15,45,10.0,58.0,0.8,15.95,60.0,60.39,45.14
2018,12,15,16,0,6.0,42.0,0.8,14.9,43.0,42.1,29.27
2018,12,15,16,15,15.5,28.5,0.9,14.35,29.5,37.2,22.83
2018,12,15,16,30,25.0,15.0,1.0,13.8,16.0,28.19,0.0
2018,12,15,16,45,12.5,7.5,1.1,13.2,8.0,10.91,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,7,15,4.5,2.0,1.9,11.05,2.0,0.0,0.0
2018,12,16,7,30,9.0,4.0,2.1,11.5,4.0,6.93,0.0
2018,12,16,7,45,4.5,6.0,2.25,12.0,6.0,7.05,0.0
2018,12,16,8,0,0.0,8.0,2.4,12.5,8.0,6.56,0.0
2018,12,16,8,15,0.0,10.5,2.65,12.85,10.5,8.62,1.64
2018,12,16,8,30,0.0,13.0,2.9,13.2,13.0,10.68,3.49
2018,12,16,8,45,0.0,21.5,3.1,13.6,21.5,17.7,9.58
2018,12,16,9,0,0.0,30.0,3.3,14.0,30.0,24.74,15.65
2018,12,16,9,15,0.0,51.5,3.45,14.25,51.5,42.61,30.98
2018,12,16,9,30,0.0,73.0,3.6,14.5,73.0,61.61,47.14
2018,12,16,9,45,0.0,61.5,3.8,14.8,61.5,50.94,37.95
2018,12,16,10,0,0.0,50.0,4.0,15.1,50.0,41.36,29.7
2018,12,16,10,15,0.0,43.5,4.0,15.2,43.5,35.96,25.06
2018,12,16,10,30,0.0,37.0,4.0,15.3,37.0,30.57,20.43
2018,12,16,10,45,0.5,63.5,4.0,15.45,63.5,53.08,39.48
2018,12,16,11,0,1.0,90.0,4.0,15.6,90.0,76.56,59.19
2018,12,16,11,15,1.5,95.0,3.85,15.55,95.5,81.64,63.42
2018,12,16,11,30,2.0,100.0,3.7,15.5,101.0,86.79,67.72
2018,12,16,11,45,1.0,87.5,3.6,15.5,88.0,73.98,56.9
2018,12,16,12,0,0.0,75.0,3.5,15.5,75.0,62.24,47.0
2018,12,16,12,15,27.0,97.0,3.4,15.45,110.0,116.68,93.93
2018,12,16,12,30,54.0,119.0,3.3,15.4,145.0,166.54,136.43
2018,12,16,12,45,27.0,84.5,3.2,15.35,97.5,103.44,82.86
2018,12,16,13,0,0.0,50.0,3.1,15.3,50.0,41.39,29.5
2018,12,16,13,15,0.0,53.0,3.15,15.3,53.0,43.88,31.67
2018,12,16,13,30,0.0,56.0,3.2,15.3,56.0,46.37,33.83
2018,12,16,13,45,0.0,54.0,3.2,15.25,54.0,44.7,32.46
2018,12,16,14,0,0.0,52.0,3.2,15.2,52.0,43.03,31.1
2018,12,16,14,15,0.0,46.0,3.2,15.1,46.0,38.03,26.9
2018,12,16,14,30,0.0,40.0,3.2,15.0,40.0,33.04,22.68
2018,12,16,14,45,0.0,30.0,3.2,14.9,30.0,24.74,15.6
2018,12,16,15,0,0.0,20.0,3.2,14.8,20.0,16.47,8.5
2018,12,16,15,15,0.0,14.5,3.2,14.8,14.5,11.92,4.58
2018,12,16,15,30,0.0,9.0,3.2,14.8,9.0,7.39,0.66
2018,12,16,15,45,0.0,7.5,3.1,14.45,7.5,6.15,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.1,6.0,4.92,0.0
2018,12,16,16,15,1.5,4.5,3.0,14.0,4.5,4.49,0.0
2018,12,16,16,30,3.0,3.0,3.0,13.9,3.0,3.77,0.0
2018,12,16,16,45,1.5,1.5,3.0,13.8,1.5,1.82,0.0
2018,12,16,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,15,56.0,6.5,1.0,8.8,8.0,0.0,0.0
2018,12,17,7,30,112.0,13.0,1.0,9.4,16.0,54.61,0.0
2018,12,17,7,45,199.0,24.5,1.0,9.95,42.0,138.56,76.51
2018,12,17,8,0,286.0,36.0,1.0,10.5,68.0,212.09,166.49
2018,12,17,8,15,464.0,38.0,1.05,10.95,115.5,328.51,267.67
2018,12,17,8,30,642.0,40.0,1.1,11.4,163.0,456.98,374.69
2018,12,17,8,45,623.5,50.0,1.2,11.85,191.0,488.36,402.35
2018,12,17,9,0,605.0,60.0,1.3,12.3,219.0,521.87,430.43
2018,12,17,9,15,681.5,59.5,1.25,12.65,263.0,599.1,489.49
2018,12,17,9,30,758.0,59.0,1.2,13.0,307.0,685.35,552.02
2018,12,17,9,45,790.5,59.5,1.2,13.35,340.5,740.32,589.95
2018,12,17,10,0,823.0,60.0,1.2,13.7,374.0,794.81,626.85
2018,12,17,10,15,838.0,61.5,1.2,14.0,399.5,825.53,646.33
2018,12,17,10,30,853.0,63.0,1.2,14.3,425.0,862.65,670.26
2018,12,17,10,45,863.0,64.0,1.25,14.55,444.5,892.15,689.44
2018,12,17,11,0,873.0,65.0,1.3,14.8,464.0,918.86,706.73
2018,12,17,11,15,878.5,66.0,1.35,14.95,476.0,938.32,719.39
2018,12,17,11,30,884.0,67.0,1.4,15.1,488.0,954.53,730.02
2018,12,17,11,45,885.5,67.0,1.45,15.25,492.5,962.14,735.02
2018,12,17,12,0,887.0,67.0,1.5,15.4,497.0,966.28,737.94
2018,12,17,12,15,857.5,73.0,1.55,15.45,486.5,955.79,731.46
2018,12,17,12,30,828.0,79.0,1.6,15.5,476.0,930.94,715.49
2018,12,17,12,45,648.0,114.5,1.65,15.55,421.5,801.77,626.83
2018,12,17,13,0,468.0,150.0,1.7,15.6,367.0,655.97,523.08
2018,12,17,13,15,382.0,146.5,1.7,15.55,319.0,563.36,454.32
2018,12,17,13,30,296.0,143.0,1.7,15.5,271.0,450.55,367.92
2018,12,17,13,45,260.5,141.5,1.7,15.45,250.0,410.54,336.92
2018,12,17,14,0,225.0,140.0,1.7,15.4,229.0,371.64,305.86
2018,12,17,14,15,229.5,135.0,1.55,15.1,219.5,362.82,299.33
2018,12,17,14,30,234.0,130.0,1.4,14.8,210.0,353.24,291.82
2018,12,17,14,45,296.0,106.0,1.2,14.5,196.5,360.84,299.15
2018,12,17,15,0,358.0,82.0,1.0,14.2,183.0,379.93,314.27
2018,12,17,15,15,452.0,66.0,1.0,14.2,174.0,413.34,340.04
2018,12,17,15,30,546.0,50.0,1.0,14.2,165.0,430.78,351.26
2018,12,17,15,45,400.0,46.5,0.9,13.1,121.0,314.82,255.65
2018,12,17,16,0,254.0,43.0,0.8,12.0,77.0,209.84,167.27
2018,12,17,16,15,194.0,31.0,0.85,11.7,51.5,154.45,112.69
2018,12,17,16,30,134.0,19.0,0.9,11.4,26.0,92.48,0.0
2018,12,17,16,45,67.0,9.5,1.0,11.05,13.0,32.51,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,15,28.0,5.5,1.15,8.1,6.5,0.0,0.0
2018,12,18,7,30,56.0,11.0,1.1,8.7,13.0,31.05,0.0
2018,12,18,7,45,116.5,25.0,1.1,9.3,36.0,101.0,51.79
2018,12,18,8,0,177.0,39.0,1.1,9.9,59.0,160.46,125.36
2018,12,18,8,15,280.5,49.0,1.2,10.5,95.5,237.32,194.21
2018,12,18,8,30,384.0,59.0,1.3,11.1,132.0,324.97,269.69
2018,12,18,8,45,556.5,53.0,1.4,11.65,185.0,452.74,376.01
2018,12,18,9,0,729.0,47.0,1.5,12.2,238.0,585.73,481.89
2018,12,18,9,15,756.0,51.0,1.4,12.65,274.0,642.09,522.47
2018,12,18,9,30,783.0,55.0,1.3,13.1,310.0,698.45,561.97
2018,12,18,9,45,798.5,58.5,1.25,13.6,340.5,744.49,592.86
2018,12,18,10,0,814.0,62.0,1.2,14.1,371.0,788.99,621.78
2018,12,18,10,15,829.0,63.5,1.15,14.45,396.5,828.57,646.81
2018,12,18,10,30,844.0,65.0,1.1,14.8,422.0,866.02,669.84
2018,12,18,10,45,837.5,69.0,1.1,15.15,437.0,884.71,680.48
2018,12,18,11,0,831.0,73.0,1.1,15.5,452.0,899.94,689.01
2018,12,18,11,15,848.0,71.5,1.15,15.7,467.0,926.76,706.65
2018,12,18,11,30,865.0,70.0,1.2,15.9,482.0,939.95,715.01
2018,12,18,11,45,872.5,69.0,1.3,16.1,488.0,952.0,723.74
2018,12,18,12,0,880.0,68.0,1.4,16.3,494.0,960.69,730.33
2018,12,18,12,15,879.0,67.5,1.45,16.35,491.0,958.33,729.31
2018,12,18,12,30,878.0,67.0,1.5,16.4,488.0,952.52,726.25
2018,12,18,12,45,856.5,70.0,1.55,16.4,473.5,928.38,711.06
2018,12,18,13,0,835.0,73.0,1.6,16.4,459.0,911.7,701.16
2018,12,18,13,15,697.5,98.5,1.6,16.4,413.0,808.15,630.03
2018,12,18,13,30,560.0,124.0,1.6,16.4,367.0,697.84,552.77
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,564.13,454.22
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,425.89,346.94
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,523.78,427.04
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,599.21,485.44
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,523.21,426.69
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,445.74,365.78
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,373.06,306.84
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,305.6,250.48
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,271.15,220.45
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,236.14,187.92
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,200.77,147.19
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,152.43,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,58.18,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
